Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,70.84,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,218.7,129.22
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,329.41,265.88
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,357.56,296.2
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,385.15,321.59
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,436.14,364.29
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,487.14,405.14
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,537.83,443.67
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,587.71,479.97
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,630.95,510.13
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,672.43,538.23
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,701.79,556.2
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,738.18,578.88
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,765.25,593.95
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,788.03,605.76
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,796.12,608.95
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,799.96,609.46
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,776.12,591.73
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,749.78,572.69
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,712.29,546.12
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,673.39,518.01
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,638.33,492.36
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,601.43,464.85
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,582.82,450.44
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,556.37,429.35
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,495.0,381.72
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,435.44,334.66
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,336.91,257.92
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,260.49,198.35
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,206.78,154.85
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,165.88,121.59
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,144.98,100.2
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,111.32,69.36
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,73.16,42.72
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,39.83,29.05
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,29.8,19.83
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,21.98,10.73
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,12.98,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.15,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.15,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,7.97,0.0
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,12.93,4.92
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,17.13,8.77
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,21.33,12.48
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,28.24,18.43
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,35.17,24.31
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,49.02,35.97
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,65.31,49.5
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,88.99,69.06
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,112.93,88.48
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,96.33,74.33
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,81.6,61.88
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,124.66,97.11
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,185.2,145.22
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,269.84,212.78
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,371.47,290.52
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,392.3,305.66
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,410.84,319.43
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,442.67,342.72
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,452.38,349.52
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,475.94,366.95
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,507.89,389.01
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,398.69,307.07
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,303.9,235.19
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,236.78,183.56
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,169.25,130.87
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,141.96,109.71
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,116.73,89.78
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,122.18,92.97
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,115.95,85.61
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,98.71,70.31
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,81.95,55.99
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,60.28,39.89
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,39.85,28.95
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,29.82,19.77
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,19.63,9.23
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,12.2,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,3.93,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.15,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,7.59,0.0
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,12.16,4.28
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,16.74,8.44
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,21.33,12.48
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,21.71,12.88
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,22.09,13.22
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,20.95,12.23
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,19.81,11.22
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,22.11,13.13
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,24.42,15.02
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,22.51,13.37
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,20.6,11.72
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,19.46,10.73
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,18.32,9.74
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,19.48,10.7
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,20.63,11.65
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,22.93,13.57
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,25.24,15.5
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,31.38,20.65
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,37.54,25.8
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,37.53,25.83
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,37.53,25.87
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,30.98,20.43
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,24.45,14.98
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,22.14,13.08
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,19.83,11.16
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,39.62,27.93
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,59.56,44.76
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,79.52,61.25
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,100.18,77.98
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,82.32,63.1
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,68.1,51.34
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,53.89,39.63
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,40.62,30.06
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,29.81,20.07
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,18.91,9.08
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,10.69,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,2.36,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,28.03,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,192.96,109.82
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,327.98,261.53
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,374.96,307.05
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,423.25,349.26
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,485.68,400.71
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,548.65,450.65
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,498.94,410.47
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,422.22,347.54
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,509.65,417.88
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,621.6,503.5
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,564.18,456.66
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,529.92,427.66
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,567.71,456.99
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,627.05,501.11
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,726.71,575.78
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,809.57,634.57
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,815.73,637.72
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,821.51,641.28
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,793.94,621.15
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,763.14,598.94
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,719.73,567.51
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,674.6,533.31
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,616.97,488.46
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,560.03,443.33
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,475.11,375.68
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,391.37,308.42
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,344.24,268.84
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,298.18,229.15
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,278.37,206.85
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,242.75,169.89
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,187.18,121.4
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,132.81,77.08
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,81.79,43.2
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,37.71,27.27
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,31.14,21.1
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,24.96,14.0
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,16.17,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,7.08,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,22.36,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,82.61,43.82
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,131.15,102.31
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,168.55,136.96
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,226.76,186.58
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,189.03,155.73
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,169.83,139.12
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,149.44,121.24
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,129.7,103.63
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,197.26,159.86
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,247.76,200.96
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,318.19,257.11
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,366.3,294.7
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,409.68,328.89
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,473.57,377.61
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,393.69,314.1
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,337.75,268.84
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,447.85,355.9
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,529.63,418.26
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,539.71,424.9
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,527.1,415.59
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,420.35,333.01
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,326.18,258.69
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,341.81,272.22
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,350.42,279.02
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,368.29,291.95
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,376.77,296.29
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,304.25,237.81
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,235.83,183.11
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,197.42,150.94
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,161.63,120.72
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,116.22,84.58
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,82.98,59.5
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,65.34,44.64
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,42.54,31.55
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,31.78,21.72
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,21.05,11.16
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,13.62,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,6.29,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,9.53,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,15.87,3.9
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,22.4,12.84
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,36.1,25.1
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,49.39,36.87
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,182.73,153.32
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,314.51,263.72
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,422.37,351.21
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,555.28,453.84
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,490.27,400.89
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,447.24,365.35
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,445.27,362.22
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,419.72,341.02
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,367.7,298.19
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,316.97,256.29
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,388.63,313.67
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,477.18,381.16
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,459.87,366.04
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,442.22,351.56
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,428.88,341.69
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,414.54,330.88
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,420.41,335.62
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,423.1,337.57
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,405.23,323.59
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,385.26,307.67
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,342.26,273.01
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,301.9,240.09
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,277.59,219.32
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,251.42,196.22
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,220.01,168.05
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,191.73,141.8
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,166.2,114.58
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,132.7,81.88
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,82.28,49.54
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,45.16,34.21
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,34.79,24.66
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,25.57,15.23
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,15.87,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,6.29,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,52.9,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,179.97,104.38
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,270.93,218.9
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,380.79,316.49
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,502.71,417.82
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,504.99,421.25
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,509.64,425.77
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,573.92,476.16
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,637.93,524.47
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,628.43,515.41
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,615.77,503.7
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,678.74,551.02
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,748.38,601.24
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,788.64,628.73
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,823.49,652.18
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,795.27,629.84
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,764.77,606.46
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,764.54,605.58
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,759.69,601.24
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,764.41,603.74
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,758.42,598.51
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,720.94,570.58
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,680.66,540.48
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,631.73,502.04
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,581.6,461.92
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,517.6,409.82
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,453.45,356.99
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,396.57,309.02
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,341.58,261.54
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,250.6,188.48
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,179.18,133.06
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,133.63,96.97
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,95.58,68.28
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,66.76,48.03
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,47.49,36.32
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,34.65,24.56
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,21.81,12.3
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,12.71,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,3.15,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.15,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,7.97,0.0
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,12.93,4.93
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,17.89,9.46
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,22.87,13.89
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,20.56,12.01
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,18.26,10.07
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,14.45,6.79
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,10.64,3.5
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,12.18,4.8
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,13.71,6.09
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,15.24,7.37
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,16.78,8.65
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,21.76,12.86
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,26.76,17.06
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,23.69,14.44
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,20.63,11.83
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,37.15,25.76
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,53.75,39.67
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,70.25,53.45
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,87.93,68.16
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,87.82,68.07
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,87.73,68.04
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,78.48,60.39
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,69.46,52.93
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,62.25,46.97
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,55.26,41.18
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,61.55,46.56
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,67.83,51.92
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,67.03,51.3
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,66.08,50.54
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,50.85,37.71
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,35.94,25.07
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,31.33,21.05
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,26.73,17.96
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,19.44,11.26
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,12.17,4.39
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,6.83,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,7.2,0.55
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,8.35,1.55
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,9.5,2.55
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,10.64,3.53
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,12.18,4.84
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,13.71,6.14
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,29.03,19.25
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,44.44,32.33
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,50.63,37.51
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,56.83,42.7
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,90.91,71.45
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,127.24,101.7
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,117.15,93.04
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,107.6,84.93
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,155.28,125.08
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,217.23,176.13
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,161.37,129.72
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,102.54,80.63
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,114.35,90.76
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,125.37,100.07
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,88.65,69.41
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,54.49,40.72
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,46.75,34.27
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,39.02,27.78
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,48.18,35.56
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,56.82,42.8
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,39.06,27.69
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,21.74,12.94
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,14.55,6.82
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,7.58,1.12
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,5.68,0.0
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,3.78,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.27,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.79,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,17.51,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,20.97,7.59
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,20.72,11.54
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,63.04,48.63
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,101.38,82.47
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,182.75,153.46
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,247.48,209.2
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,270.12,227.88
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,292.52,246.05
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,203.66,169.91
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,121.58,98.31
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,128.85,104.29
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,136.18,110.16
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,159.14,129.4
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,181.83,148.21
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,189.8,154.64
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,216.22,176.14
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,222.92,181.49
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,229.3,186.63
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,232.5,189.47
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,235.02,191.72
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,253.13,206.67
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,269.2,219.74
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,281.37,229.36
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,277.73,226.18
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,315.08,256.39
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,329.77,266.75
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,334.7,267.65
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,322.9,253.21
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,285.0,217.15
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,242.31,176.2
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,182.03,125.91
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,128.97,84.28
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,82.26,53.03
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,51.19,36.72
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,37.95,27.79
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,26.82,17.08
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,18.02,2.33
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,9.44,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,108.06,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,281.09,170.63
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,417.09,330.96
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,410.36,334.65
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,402.55,332.38
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,527.29,432.38
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,665.68,536.75
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,764.1,606.88
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,854.36,668.9
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,841.89,657.16
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,819.24,639.47
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,832.11,646.52
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,841.84,650.89
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,873.33,670.28
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,907.54,691.01
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,882.29,670.42
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,854.08,648.75
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,814.0,619.81
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,767.22,586.41
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,752.17,575.97
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,732.98,562.37
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,714.99,549.23
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,688.23,529.57
