Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,7,15,75.0,9.5,1.05,10.2,12.5,7.47,0.0
2018,1,22,7,30,150.0,19.0,1.2,10.7,25.0,134.84,0.0
2018,1,22,7,45,166.0,19.5,1.35,11.25,34.5,216.45,158.84
2018,1,22,8,0,182.0,20.0,1.5,11.8,44.0,226.92,186.8
2018,1,22,8,15,102.5,23.0,1.65,12.15,37.5,147.64,123.05
2018,1,22,8,30,23.0,26.0,1.8,12.5,31.0,49.62,38.08
2018,1,22,8,45,11.5,30.0,1.95,12.85,32.5,34.49,24.73
2018,1,22,9,0,0.0,34.0,2.1,13.2,34.0,25.93,16.76
2018,1,22,9,15,0.5,49.5,2.15,13.5,49.5,38.34,27.44
2018,1,22,9,30,1.0,65.0,2.2,13.8,65.0,50.82,38.05
2018,1,22,9,45,0.5,77.0,2.25,14.1,77.0,59.95,45.65
2018,1,22,10,0,0.0,89.0,2.3,14.4,89.0,69.91,53.9
2018,1,22,10,15,18.0,128.0,2.3,14.6,136.5,124.53,100.39
2018,1,22,10,30,36.0,167.0,2.3,14.8,184.0,198.8,161.96
2018,1,22,10,45,59.5,189.5,2.35,15.0,219.5,244.82,199.65
2018,1,22,11,0,83.0,212.0,2.4,15.2,255.0,289.8,235.95
2018,1,22,11,15,117.5,223.0,2.4,15.35,285.5,351.32,285.09
2018,1,22,11,30,152.0,234.0,2.4,15.5,316.0,388.92,314.76
2018,1,22,11,45,147.0,239.5,2.4,15.6,320.0,382.34,308.73
2018,1,22,12,0,142.0,245.0,2.4,15.7,324.0,375.46,302.72
2018,1,22,12,15,257.5,230.0,2.35,15.85,373.5,464.65,374.24
2018,1,22,12,30,373.0,215.0,2.3,16.0,423.0,525.84,422.16
2018,1,22,12,45,288.5,196.0,2.3,16.1,355.5,422.86,341.03
2018,1,22,13,0,204.0,177.0,2.3,16.2,288.0,326.9,264.6
2018,1,22,13,15,190.0,189.5,2.25,16.25,291.0,303.49,245.57
2018,1,22,13,30,176.0,202.0,2.2,16.3,294.0,294.71,237.68
2018,1,22,13,45,306.0,180.5,2.2,16.35,332.0,346.49,279.02
2018,1,22,14,0,436.0,159.0,2.2,16.4,370.0,383.57,306.47
2018,1,22,14,15,539.5,130.5,2.1,16.25,376.0,375.72,297.12
2018,1,22,14,30,643.0,102.0,2.0,16.1,382.0,361.47,280.8
2018,1,22,14,45,626.5,92.0,1.95,15.95,346.5,304.67,231.13
2018,1,22,15,0,610.0,82.0,1.9,15.8,311.0,249.34,182.08
2018,1,22,15,15,660.5,73.5,1.9,15.8,297.0,211.54,144.72
2018,1,22,15,30,711.0,65.0,1.9,15.8,283.0,169.89,105.6
2018,1,22,15,45,663.5,60.5,1.4,14.65,240.0,110.86,62.2
2018,1,22,16,0,616.0,56.0,0.9,13.5,197.0,60.26,36.57
2018,1,22,16,15,543.0,49.5,0.95,12.85,154.0,41.03,30.95
2018,1,22,16,30,470.0,43.0,1.0,12.2,111.0,35.72,25.82
2018,1,22,16,45,302.0,30.5,1.0,11.55,68.5,25.04,15.36
2018,1,22,17,0,134.0,18.0,1.0,10.9,26.0,13.76,0.0
2018,1,22,17,15,67.0,9.0,1.0,10.65,13.0,7.08,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,66.0,8.5,1.3,7.95,11.5,57.16,0.0
2018,1,23,7,30,132.0,17.0,1.3,8.2,23.0,118.88,0.0
2018,1,23,7,45,283.5,30.0,1.25,8.45,61.5,330.04,247.63
2018,1,23,8,0,435.0,43.0,1.2,8.7,100.0,484.5,394.05
2018,1,23,8,15,530.0,49.0,1.2,9.25,145.5,590.64,481.7
2018,1,23,8,30,625.0,55.0,1.2,9.8,191.0,698.72,565.45
2018,1,23,8,45,629.0,63.0,1.2,10.3,225.0,725.25,585.16
2018,1,23,9,0,633.0,71.0,1.2,10.8,259.0,749.35,602.18
2018,1,23,9,15,635.0,82.0,1.2,11.5,293.0,772.77,617.08
2018,1,23,9,30,637.0,93.0,1.2,12.2,327.0,793.18,629.04
2018,1,23,9,45,654.5,98.0,1.25,12.85,359.0,818.67,644.96
2018,1,23,10,0,672.0,103.0,1.3,13.5,391.0,841.27,658.46
2018,1,23,10,15,724.0,101.0,1.25,14.05,431.0,886.29,686.14
2018,1,23,10,30,776.0,99.0,1.2,14.6,471.0,927.48,710.23
2018,1,23,10,45,838.0,89.5,1.15,15.1,508.5,958.78,727.37
2018,1,23,11,0,900.0,80.0,1.1,15.6,546.0,980.39,737.99
2018,1,23,11,15,906.5,80.5,1.1,15.95,562.5,968.25,727.91
2018,1,23,11,30,913.0,81.0,1.1,16.3,579.0,952.35,716.02
2018,1,23,11,45,916.0,81.5,1.05,16.65,587.5,929.57,698.9
2018,1,23,12,0,919.0,82.0,1.0,17.0,596.0,903.26,679.7
2018,1,23,12,15,918.0,82.5,0.9,17.15,596.5,870.17,655.79
2018,1,23,12,30,917.0,83.0,0.8,17.3,597.0,834.03,629.98
2018,1,23,12,45,912.5,83.5,0.75,17.5,589.5,792.32,601.17
2018,1,23,13,0,908.0,84.0,0.7,17.7,582.0,748.15,570.63
2018,1,23,13,15,901.5,83.0,0.55,17.75,566.5,698.81,533.11
2018,1,23,13,30,895.0,82.0,0.4,17.8,551.0,652.25,496.62
2018,1,23,13,45,884.5,80.5,0.3,17.85,528.0,595.83,453.18
2018,1,23,14,0,874.0,79.0,0.2,17.9,505.0,538.52,408.11
2018,1,23,14,15,859.5,77.0,0.3,17.8,475.5,478.27,361.57
2018,1,23,14,30,845.0,75.0,0.4,17.7,446.0,418.13,313.07
2018,1,23,14,45,823.5,72.5,0.55,17.55,410.5,355.53,261.14
2018,1,23,15,0,802.0,70.0,0.7,17.4,375.0,294.44,208.69
2018,1,23,15,15,771.5,67.0,0.7,17.4,334.5,232.73,155.25
2018,1,23,15,30,741.0,64.0,0.7,17.4,294.0,174.2,106.49
2018,1,23,15,45,691.0,60.0,0.65,16.2,249.5,116.48,65.16
2018,1,23,16,0,641.0,56.0,0.6,15.0,205.0,61.33,36.66
2018,1,23,16,15,571.5,48.5,0.7,14.4,160.5,40.44,30.26
2018,1,23,16,30,502.0,41.0,0.8,13.8,116.0,34.25,24.41
2018,1,23,16,45,346.5,32.5,0.85,13.2,75.5,26.87,16.96
2018,1,23,17,0,191.0,24.0,0.9,12.6,35.0,18.28,0.35
2018,1,23,17,15,95.5,12.0,0.9,12.4,17.5,9.44,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,6.5,1.25,8.2,7.0,10.08,0.0
2018,1,24,7,30,13.0,13.0,1.3,9.0,14.0,21.58,0.0
2018,1,24,7,45,21.0,30.0,1.3,9.8,32.5,55.82,38.27
2018,1,24,8,0,29.0,47.0,1.3,10.6,51.0,83.37,65.56
2018,1,24,8,15,43.5,64.5,1.5,11.2,73.0,116.2,95.04
2018,1,24,8,30,58.0,82.0,1.7,11.8,95.0,148.79,123.76
2018,1,24,8,45,165.5,96.5,1.85,12.45,144.0,303.43,255.94
2018,1,24,9,0,273.0,111.0,2.0,13.1,193.0,424.87,356.09
2018,1,24,9,15,323.0,121.5,2.1,13.55,231.5,486.5,404.67
2018,1,24,9,30,373.0,132.0,2.2,14.0,270.0,572.58,470.48
2018,1,24,9,45,366.0,148.0,2.3,14.45,294.5,560.43,459.34
2018,1,24,10,0,359.0,164.0,2.4,14.9,319.0,570.54,465.29
2018,1,24,10,15,285.5,183.0,2.5,15.2,311.5,516.52,420.47
2018,1,24,10,30,212.0,202.0,2.6,15.5,304.0,437.97,356.95
2018,1,24,10,45,178.5,218.0,2.65,15.75,307.0,418.03,339.6
2018,1,24,11,0,145.0,234.0,2.7,16.0,310.0,397.85,321.81
2018,1,24,11,15,144.5,241.0,2.85,16.2,318.5,397.98,321.43
2018,1,24,11,30,144.0,248.0,3.0,16.4,327.0,397.59,320.59
2018,1,24,11,45,114.0,249.5,3.1,16.6,312.5,363.83,292.74
2018,1,24,12,0,84.0,251.0,3.2,16.8,298.0,312.21,250.99
2018,1,24,12,15,140.5,253.5,3.25,16.8,332.5,374.06,301.24
2018,1,24,12,30,197.0,256.0,3.3,16.8,367.0,412.15,331.94
2018,1,24,12,45,193.0,253.5,3.35,16.75,361.0,394.24,317.51
2018,1,24,13,0,189.0,251.0,3.4,16.7,355.0,376.23,303.14
2018,1,24,13,15,272.5,228.0,3.3,16.5,374.0,410.01,330.79
2018,1,24,13,30,356.0,205.0,3.2,16.3,393.0,421.05,339.75
2018,1,24,13,45,392.0,193.0,3.1,16.05,392.0,407.29,328.09
2018,1,24,14,0,428.0,181.0,3.0,15.8,391.0,399.73,320.51
2018,1,24,14,15,369.0,179.0,2.85,15.5,352.5,332.5,265.49
2018,1,24,14,30,310.0,177.0,2.7,15.2,314.0,281.56,223.28
2018,1,24,14,45,231.0,170.0,2.5,14.95,267.5,225.87,177.66
2018,1,24,15,0,152.0,163.0,2.3,14.7,221.0,174.87,136.59
2018,1,24,15,15,200.0,141.0,2.3,14.7,209.0,155.36,117.56
2018,1,24,15,30,248.0,119.0,2.3,14.7,197.0,132.43,95.55
2018,1,24,15,45,272.0,101.0,1.85,13.7,175.0,101.7,70.26
2018,1,24,16,0,296.0,83.0,1.4,12.7,153.0,68.45,48.38
2018,1,24,16,15,255.0,68.0,1.4,12.35,119.5,49.88,38.92
2018,1,24,16,30,214.0,53.0,1.4,12.0,86.0,39.29,29.07
2018,1,24,16,45,160.5,38.5,1.4,11.65,58.5,28.77,18.84
2018,1,24,17,0,107.0,24.0,1.4,11.3,31.0,18.08,2.44
2018,1,24,17,15,59.0,13.0,1.45,11.35,16.5,10.23,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,7,15,28.5,7.5,1.1,7.8,9.0,27.68,0.0
2018,1,25,7,30,57.0,15.0,1.2,8.5,18.0,77.99,0.0
2018,1,25,7,45,160.5,30.5,1.3,9.15,50.0,226.42,173.41
2018,1,25,8,0,264.0,46.0,1.4,9.8,82.0,339.12,280.55
2018,1,25,8,15,279.5,57.5,1.6,10.05,108.5,372.1,312.36
2018,1,25,8,30,295.0,69.0,1.8,10.3,135.0,405.71,342.62
2018,1,25,8,45,191.5,90.5,1.95,10.55,137.0,317.88,269.56
2018,1,25,9,0,88.0,112.0,2.1,10.8,139.0,226.28,190.66
2018,1,25,9,15,130.0,123.0,2.2,10.95,168.5,277.47,234.92
2018,1,25,9,30,172.0,134.0,2.3,11.1,198.0,329.58,278.57
2018,1,25,9,45,246.5,151.0,2.4,11.25,252.5,445.51,372.96
2018,1,25,10,0,321.0,168.0,2.5,11.4,307.0,537.92,446.0
2018,1,25,10,15,341.0,178.5,2.55,11.45,335.5,565.76,466.45
2018,1,25,10,30,361.0,189.0,2.6,11.5,364.0,591.88,485.81
2018,1,25,10,45,516.0,161.0,2.7,11.6,424.5,726.45,590.33
2018,1,25,11,0,671.0,133.0,2.8,11.7,485.0,843.27,675.11
2018,1,25,11,15,642.5,146.0,2.85,11.75,491.5,814.67,652.65
2018,1,25,11,30,614.0,159.0,2.9,11.8,498.0,783.64,629.7
2018,1,25,11,45,376.5,165.0,3.0,11.85,374.0,547.45,447.99
2018,1,25,12,0,139.0,171.0,3.1,11.9,250.0,291.45,240.67
2018,1,25,12,15,191.5,174.5,3.15,11.95,283.0,349.42,289.28
2018,1,25,12,30,244.0,178.0,3.2,12.0,316.0,384.35,317.87
2018,1,25,12,45,386.0,174.0,3.25,12.1,390.0,492.82,405.43
2018,1,25,13,0,528.0,170.0,3.3,12.2,464.0,568.45,464.76
2018,1,25,13,15,615.0,146.0,3.35,12.25,479.5,581.36,474.2
2018,1,25,13,30,702.0,122.0,3.4,12.3,495.0,577.05,469.97
2018,1,25,13,45,528.0,141.5,3.45,12.35,415.5,448.84,366.54
2018,1,25,14,0,354.0,161.0,3.5,12.4,336.0,344.31,280.84
2018,1,25,14,15,497.5,135.5,3.45,12.3,366.0,362.37,293.05
2018,1,25,14,30,641.0,110.0,3.4,12.2,396.0,369.52,293.3
2018,1,25,14,45,673.0,97.5,3.35,12.15,377.0,326.93,252.84
2018,1,25,15,0,705.0,85.0,3.3,12.1,358.0,279.99,207.71
2018,1,25,15,15,710.5,76.5,3.3,12.1,327.0,226.43,157.71
2018,1,25,15,30,716.0,68.0,3.3,12.1,296.0,171.92,108.86
2018,1,25,15,45,610.0,68.5,2.55,11.3,243.0,113.36,67.22
2018,1,25,16,0,504.0,69.0,1.8,10.5,190.0,67.86,44.9
2018,1,25,16,15,467.5,58.0,1.6,9.8,152.0,47.07,36.84
2018,1,25,16,30,431.0,47.0,1.4,9.1,114.0,38.61,28.89
2018,1,25,16,45,331.0,37.5,1.25,8.4,78.5,30.91,21.14
2018,1,25,17,0,231.0,28.0,1.1,7.7,43.0,23.31,7.09
2018,1,25,17,15,122.5,15.0,1.1,7.65,22.5,11.8,0.0
2018,1,25,17,30,14.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,91.0,10.5,1.05,7.1,15.0,77.78,0.0
2018,1,26,7,30,182.0,21.0,1.1,7.4,30.0,201.73,0.0
2018,1,26,7,45,307.5,31.0,1.1,7.75,65.5,351.16,271.68
2018,1,26,8,0,433.0,41.0,1.1,8.1,101.0,481.61,393.69
2018,1,26,8,15,392.0,57.0,1.25,8.7,126.5,475.38,394.72
2018,1,26,8,30,351.0,73.0,1.4,9.3,152.0,463.41,388.56
2018,1,26,8,45,478.5,74.5,1.55,9.85,206.5,597.62,495.61
2018,1,26,9,0,606.0,76.0,1.7,10.4,261.0,730.72,595.82
2018,1,26,9,15,613.0,84.5,1.75,10.9,293.5,755.52,611.75
2018,1,26,9,30,620.0,93.0,1.8,11.4,326.0,777.7,626.22
2018,1,26,9,45,691.5,89.0,1.85,11.9,372.5,845.43,673.2
2018,1,26,10,0,763.0,85.0,1.9,12.4,419.0,903.28,711.5
2018,1,26,10,15,785.5,86.0,1.85,12.75,450.5,923.32,722.01
2018,1,26,10,30,808.0,87.0,1.8,13.1,482.0,939.68,730.29
2018,1,26,10,45,853.0,81.5,1.8,13.4,516.0,966.02,746.23
2018,1,26,11,0,898.0,76.0,1.8,13.7,550.0,976.12,750.95
2018,1,26,11,15,877.5,81.5,1.85,13.95,556.5,944.92,728.66
2018,1,26,11,30,857.0,87.0,1.9,14.2,563.0,921.67,712.35
2018,1,26,11,45,878.5,84.0,1.9,14.45,578.5,901.92,697.85
2018,1,26,12,0,900.0,81.0,1.9,14.7,594.0,888.69,687.97
2018,1,26,12,15,914.5,78.0,1.95,14.8,600.0,865.16,671.9
2018,1,26,12,30,929.0,75.0,2.0,14.9,606.0,837.62,653.1
2018,1,26,12,45,921.5,76.5,2.05,15.0,598.0,794.44,623.16
2018,1,26,13,0,914.0,78.0,2.1,15.1,590.0,748.96,591.39
2018,1,26,13,15,908.5,77.5,2.1,15.05,575.0,700.59,555.31
2018,1,26,13,30,903.0,77.0,2.1,15.0,560.0,650.28,516.26
2018,1,26,13,45,894.5,75.0,2.1,14.95,537.5,595.01,472.38
2018,1,26,14,0,886.0,73.0,2.1,14.9,515.0,538.61,426.26
2018,1,26,14,15,872.0,71.5,2.05,14.75,485.5,479.3,376.37
2018,1,26,14,30,858.0,70.0,2.0,14.6,456.0,420.72,325.49
2018,1,26,14,45,837.5,68.0,2.0,14.4,420.5,358.08,270.28
2018,1,26,15,0,817.0,66.0,2.0,14.2,385.0,296.79,215.11
2018,1,26,15,15,788.5,62.5,2.0,14.2,344.5,234.01,158.99
2018,1,26,15,30,760.0,59.0,2.0,14.2,304.0,174.18,107.62
2018,1,26,15,45,611.5,65.5,1.55,13.1,244.5,111.31,64.81
2018,1,26,16,0,463.0,72.0,1.1,12.0,185.0,69.05,46.21
2018,1,26,16,15,426.0,59.5,1.1,11.25,147.0,47.85,37.36
2018,1,26,16,30,389.0,47.0,1.1,10.5,109.0,38.27,28.47
2018,1,26,16,45,326.0,36.5,1.1,9.75,76.5,29.97,20.34
2018,1,26,17,0,263.0,26.0,1.1,9.0,44.0,21.57,7.62
2018,1,26,17,15,142.5,14.5,1.1,8.75,23.0,11.41,0.0
2018,1,26,17,30,22.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.1,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,27,7,15,77.5,10.0,1.35,5.45,14.0,67.06,0.0
2018,1,27,7,30,155.0,20.0,1.6,6.3,28.0,182.1,0.0
2018,1,27,7,45,249.0,32.5,1.8,7.2,60.5,303.06,239.1
2018,1,27,8,0,343.0,45.0,2.0,8.1,93.0,407.14,339.01
2018,1,27,8,15,366.5,57.5,2.15,8.8,126.0,449.68,378.3
2018,1,27,8,30,390.0,70.0,2.3,9.5,159.0,494.73,417.01
2018,1,27,8,45,542.0,67.0,2.4,10.2,218.0,649.03,539.18
2018,1,27,9,0,694.0,64.0,2.5,10.9,277.0,791.89,645.87
2018,1,27,9,15,752.0,62.5,2.65,11.6,322.5,855.59,690.47
2018,1,27,9,30,810.0,61.0,2.8,12.3,368.0,916.76,732.55
2018,1,27,9,45,832.5,62.5,2.95,12.95,404.5,944.13,749.66
2018,1,27,10,0,855.0,64.0,3.1,13.6,441.0,956.41,756.09
2018,1,27,10,15,870.0,66.0,3.2,14.05,472.0,970.09,763.76
2018,1,27,10,30,885.0,68.0,3.3,14.5,503.0,980.09,768.85
2018,1,27,10,45,832.5,84.5,3.4,14.95,509.0,950.58,746.21
2018,1,27,11,0,780.0,101.0,3.5,15.4,515.0,905.2,712.64
2018,1,27,11,15,793.5,101.5,3.6,15.7,534.0,901.52,709.41
2018,1,27,11,30,807.0,102.0,3.7,16.0,553.0,894.02,703.24
2018,1,27,11,45,852.5,90.5,3.85,16.25,573.5,897.53,705.54
2018,1,27,12,0,898.0,79.0,4.0,16.5,594.0,885.54,696.77
2018,1,27,12,15,884.5,82.5,4.0,16.65,590.5,846.24,667.99
2018,1,27,12,30,871.0,86.0,4.0,16.8,587.0,804.67,637.68
2018,1,27,12,45,862.5,86.5,4.05,16.95,577.5,769.04,611.84
2018,1,27,13,0,854.0,87.0,4.1,17.1,568.0,723.16,578.08
2018,1,27,13,15,880.0,78.5,4.1,17.15,563.5,683.46,547.24
2018,1,27,13,30,906.0,70.0,4.1,17.2,559.0,645.62,516.66
2018,1,27,13,45,853.5,80.0,4.05,17.25,526.0,581.16,464.09
2018,1,27,14,0,801.0,90.0,4.0,17.3,493.0,515.05,409.5
2018,1,27,14,15,755.0,92.5,3.9,17.15,455.0,448.1,353.55
2018,1,27,14,30,709.0,95.0,3.8,17.0,417.0,384.11,298.9
2018,1,27,14,45,755.5,78.5,3.7,16.85,398.0,340.28,257.63
2018,1,27,15,0,802.0,62.0,3.6,16.7,379.0,289.35,208.96
2018,1,27,15,15,788.0,59.0,3.6,16.7,343.5,231.18,155.97
2018,1,27,15,30,774.0,56.0,3.6,16.7,308.0,174.11,106.26
2018,1,27,15,45,698.0,56.0,2.75,15.45,259.0,115.02,63.95
2018,1,27,16,0,622.0,56.0,1.9,14.2,210.0,61.64,36.87
2018,1,27,16,15,507.5,53.0,1.75,13.3,162.0,43.32,33.04
2018,1,27,16,30,393.0,50.0,1.6,12.4,114.0,40.69,30.41
2018,1,27,16,45,281.5,38.0,1.45,11.5,76.0,29.03,19.47
2018,1,27,17,0,170.0,26.0,1.3,10.6,38.0,19.75,7.51
2018,1,27,17,15,95.5,14.0,1.3,10.35,19.5,11.02,0.0
2018,1,27,17,30,21.0,2.0,1.3,10.1,1.0,0.0,0.0
2018,1,27,17,45,10.5,1.0,1.3,9.85,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,7,15,131.5,11.0,1.2,9.55,18.0,109.07,0.0
2018,1,28,7,30,263.0,22.0,1.2,10.6,36.0,270.35,0.0
2018,1,28,7,45,398.5,30.5,1.25,11.6,76.0,427.1,329.06
2018,1,28,8,0,534.0,39.0,1.3,12.6,116.0,567.36,453.57
2018,1,28,8,15,607.5,44.5,1.4,13.35,161.5,645.18,517.49
2018,1,28,8,30,681.0,50.0,1.5,14.1,207.0,736.02,587.08
2018,1,28,8,45,728.0,54.5,1.65,14.9,253.0,800.87,634.58
2018,1,28,9,0,775.0,59.0,1.8,15.7,299.0,864.39,679.07
2018,1,28,9,15,807.5,61.0,1.75,16.5,341.5,908.52,705.96
2018,1,28,9,30,840.0,63.0,1.7,17.3,384.0,949.9,729.93
2018,1,28,9,45,863.5,64.0,1.7,18.05,421.5,966.21,737.01
2018,1,28,10,0,887.0,65.0,1.7,18.8,459.0,990.52,749.52
2018,1,28,10,15,902.0,67.0,1.7,19.45,491.0,1004.17,754.98
2018,1,28,10,30,917.0,69.0,1.7,20.1,523.0,1013.99,758.07
2018,1,28,10,45,927.5,69.5,1.65,20.75,547.5,1013.4,753.75
2018,1,28,11,0,938.0,70.0,1.6,21.4,572.0,1008.83,747.14
2018,1,28,11,15,944.0,71.0,1.55,21.8,589.0,996.59,736.51
2018,1,28,11,30,950.0,72.0,1.5,22.2,606.0,980.4,723.63
2018,1,28,11,45,953.5,72.5,1.45,22.6,615.5,957.42,706.57
2018,1,28,12,0,957.0,73.0,1.4,23.0,625.0,930.71,687.34
2018,1,28,12,15,956.5,73.0,1.35,23.15,625.5,896.41,663.94
2018,1,28,12,30,956.0,73.0,1.3,23.3,626.0,858.88,638.52
2018,1,28,12,45,952.5,73.0,1.25,23.45,618.5,815.97,609.49
2018,1,28,13,0,949.0,73.0,1.2,23.6,611.0,770.39,578.58
2018,1,28,13,15,943.5,72.5,1.2,23.5,596.0,720.46,544.16
2018,1,28,13,30,938.0,72.0,1.2,23.4,581.0,668.48,506.37
2018,1,28,13,45,929.5,70.5,1.25,23.35,558.5,611.94,464.44
2018,1,28,14,0,921.0,69.0,1.3,23.3,536.0,554.16,420.05
2018,1,28,14,15,907.5,68.0,1.25,23.05,506.5,493.6,371.68
2018,1,28,14,30,894.0,67.0,1.2,22.8,477.0,432.86,321.53
2018,1,28,14,45,875.0,65.0,1.2,22.5,440.5,369.37,268.05
2018,1,28,15,0,856.0,63.0,1.2,22.2,404.0,305.99,213.42
2018,1,28,15,15,829.0,60.5,1.2,22.2,363.0,241.96,158.2
2018,1,28,15,30,802.0,58.0,1.2,22.2,322.0,180.59,107.28
2018,1,28,15,45,761.0,55.0,1.1,20.35,277.5,120.4,64.4
2018,1,28,16,0,720.0,52.0,1.0,18.5,233.0,65.18,37.49
2018,1,28,16,15,601.0,50.5,1.05,17.65,181.0,42.15,31.45
2018,1,28,16,30,482.0,49.0,1.1,16.8,129.0,40.43,29.67
2018,1,28,16,45,358.0,37.5,1.15,15.95,86.5,30.85,20.72
2018,1,28,17,0,234.0,26.0,1.2,15.1,44.0,21.36,9.26
2018,1,28,17,15,126.5,14.0,1.2,14.8,23.0,11.02,0.0
2018,1,28,17,30,19.0,2.0,1.2,14.5,2.0,0.0,0.0
2018,1,28,17,45,9.5,1.0,1.2,14.2,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,7,15,6.5,4.5,1.3,11.75,5.0,8.5,0.0
2018,1,29,7,30,13.0,9.0,1.2,12.4,10.0,21.1,0.0
2018,1,29,7,45,6.5,17.0,1.15,13.05,17.5,18.8,9.67
2018,1,29,8,0,0.0,25.0,1.1,13.7,25.0,19.05,10.39
2018,1,29,8,15,0.0,33.0,1.1,14.45,33.0,25.18,15.81
2018,1,29,8,30,0.0,41.0,1.1,15.2,41.0,31.32,21.15
2018,1,29,8,45,5.5,65.0,1.05,15.9,66.5,57.18,43.41
2018,1,29,9,0,11.0,89.0,1.0,16.6,92.0,86.24,67.99
2018,1,29,9,15,121.0,122.0,1.15,17.25,168.0,265.38,218.87
2018,1,29,9,30,231.0,155.0,1.3,17.9,244.0,438.97,355.92
2018,1,29,9,45,244.0,170.5,1.4,18.5,272.5,468.67,376.17
2018,1,29,10,0,257.0,186.0,1.5,19.1,301.0,497.16,396.25
2018,1,29,10,15,217.5,204.5,1.3,19.55,306.5,452.23,358.89
2018,1,29,10,30,178.0,223.0,1.1,20.0,312.0,429.7,338.63
2018,1,29,10,45,159.0,234.5,0.95,20.5,316.5,417.92,327.3
2018,1,29,11,0,140.0,246.0,0.8,21.0,321.0,405.86,315.79
2018,1,29,11,15,177.0,251.5,0.9,21.65,349.5,439.69,341.19
2018,1,29,11,30,214.0,257.0,1.0,22.3,378.0,471.43,364.31
2018,1,29,11,45,251.5,257.0,1.05,22.95,401.5,515.68,395.62
2018,1,29,12,0,289.0,257.0,1.1,23.6,425.0,535.31,409.04
2018,1,29,12,15,354.0,242.5,1.25,23.8,448.5,559.01,427.57
2018,1,29,12,30,419.0,228.0,1.4,24.0,472.0,595.09,454.19
2018,1,29,12,45,281.0,233.5,1.5,24.2,396.5,456.43,351.41
2018,1,29,13,0,143.0,239.0,1.6,24.4,321.0,330.31,255.52
2018,1,29,13,15,126.0,235.0,1.4,24.05,306.0,304.48,235.96
2018,1,29,13,30,109.0,231.0,1.2,23.7,291.0,280.05,216.91
2018,1,29,13,45,62.5,191.0,1.0,23.4,225.0,196.75,152.15
2018,1,29,14,0,16.0,151.0,0.8,23.1,159.0,126.78,97.0
2018,1,29,14,15,47.0,166.5,0.75,22.6,188.5,158.01,122.2
2018,1,29,14,30,78.0,182.0,0.7,22.1,218.0,179.09,138.44
2018,1,29,14,45,54.5,153.0,0.6,21.65,177.0,140.65,108.0
2018,1,29,15,0,31.0,124.0,0.5,21.2,136.0,106.17,80.89
2018,1,29,15,15,21.0,107.0,0.5,21.2,115.0,87.68,66.21
2018,1,29,15,30,11.0,90.0,0.5,21.2,94.0,70.09,52.25
2018,1,29,15,45,59.5,93.0,0.65,20.15,109.0,75.4,55.08
2018,1,29,16,0,108.0,96.0,0.8,19.1,124.0,71.91,52.92
2018,1,29,16,15,93.5,79.5,0.85,18.5,100.0,56.99,44.26
2018,1,29,16,30,79.0,63.0,0.9,17.9,76.0,45.61,34.04
2018,1,29,16,45,56.0,45.5,0.95,17.25,53.5,33.37,22.83
2018,1,29,17,0,33.0,28.0,1.0,16.6,31.0,20.94,9.59
2018,1,29,17,15,28.0,16.0,1.0,16.25,17.5,12.59,0.0
2018,1,29,17,30,23.0,4.0,1.0,15.9,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.0,15.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,30,7,15,29.0,10.0,0.45,14.5,11.5,30.0,0.0
2018,1,30,7,30,58.0,20.0,0.5,14.8,23.0,90.97,17.6
2018,1,30,7,45,115.0,36.5,0.55,15.05,51.0,175.96,136.28
2018,1,30,8,0,172.0,53.0,0.6,15.3,79.0,248.19,201.8
2018,1,30,8,15,218.0,69.0,0.75,15.7,113.0,312.21,256.59
2018,1,30,8,30,264.0,85.0,0.9,16.1,147.0,377.96,310.92
2018,1,30,8,45,297.5,99.0,1.1,16.5,182.5,429.77,352.67
2018,1,30,9,0,331.0,113.0,1.3,16.9,218.0,505.16,410.68
2018,1,30,9,15,413.5,117.0,1.35,17.35,265.5,592.89,476.77
2018,1,30,9,30,496.0,121.0,1.4,17.8,313.0,681.0,539.59
2018,1,30,9,45,681.5,93.0,1.5,18.2,384.5,842.63,652.48
2018,1,30,10,0,867.0,65.0,1.6,18.6,456.0,971.84,737.41
2018,1,30,10,15,881.5,66.5,1.6,19.2,487.0,984.47,741.06
2018,1,30,10,30,896.0,68.0,1.6,19.8,518.0,993.37,743.76
2018,1,30,10,45,906.5,69.0,1.6,20.45,542.5,993.77,740.89
2018,1,30,11,0,917.0,70.0,1.6,21.1,567.0,990.25,735.74
2018,1,30,11,15,922.0,71.0,1.55,21.6,583.5,977.49,724.48
2018,1,30,11,30,927.0,72.0,1.5,22.1,600.0,960.9,711.06
2018,1,30,11,45,884.5,84.5,1.5,22.55,594.5,911.42,677.11
2018,1,30,12,0,842.0,97.0,1.5,23.0,589.0,870.06,648.82
2018,1,30,12,15,845.0,97.5,1.5,23.3,592.0,841.86,629.57
2018,1,30,12,30,848.0,98.0,1.5,23.6,595.0,810.44,608.01
2018,1,30,12,45,881.5,87.5,1.45,23.85,599.0,779.62,586.48
2018,1,30,13,0,915.0,77.0,1.4,24.1,603.0,752.05,567.21
2018,1,30,13,15,888.0,82.5,1.35,24.2,582.5,695.4,526.36
2018,1,30,13,30,861.0,88.0,1.3,24.3,562.0,643.25,487.24
2018,1,30,13,45,888.5,77.0,1.2,24.4,549.5,596.58,451.28
2018,1,30,14,0,916.0,66.0,1.1,24.5,537.0,549.87,413.83
2018,1,30,14,15,904.5,64.5,0.95,24.35,508.0,489.98,365.54
2018,1,30,14,30,893.0,63.0,0.8,24.2,479.0,429.7,315.64
2018,1,30,14,45,875.5,61.5,0.65,24.0,444.0,367.23,262.91
2018,1,30,15,0,858.0,60.0,0.5,23.8,409.0,305.61,209.89
2018,1,30,15,15,832.5,57.5,0.5,23.8,368.0,242.41,156.3
2018,1,30,15,30,807.0,55.0,0.5,23.8,327.0,179.22,104.7
2018,1,30,15,45,748.5,54.0,0.6,22.2,279.5,118.63,62.75
2018,1,30,16,0,690.0,53.0,0.7,20.6,232.0,65.15,37.54
2018,1,30,16,15,544.5,53.5,0.8,19.65,177.5,43.92,32.76
2018,1,30,16,30,399.0,54.0,0.9,18.7,123.0,43.79,32.42
2018,1,30,16,45,301.0,41.0,1.0,17.75,84.0,31.32,21.12
2018,1,30,17,0,203.0,28.0,1.1,16.8,45.0,21.35,10.44
2018,1,30,17,15,116.5,16.0,1.1,16.35,24.5,12.59,0.0
2018,1,30,17,30,30.0,4.0,1.1,15.9,4.0,0.0,0.0
2018,1,30,17,45,15.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,7,15,147.5,11.5,0.95,11.65,20.5,121.63,0.0
2018,1,31,7,30,295.0,23.0,1.0,12.4,41.0,302.33,100.93
2018,1,31,7,45,432.5,31.0,1.05,13.2,83.0,456.09,354.17
2018,1,31,8,0,570.0,39.0,1.1,14.0,125.0,587.63,466.44
2018,1,31,8,15,640.5,44.0,1.2,14.6,172.0,675.45,536.44
2018,1,31,8,30,711.0,49.0,1.3,15.2,219.0,763.72,602.82
2018,1,31,8,45,755.5,53.0,1.35,15.8,265.5,826.22,646.92
2018,1,31,9,0,800.0,57.0,1.4,16.4,312.0,887.3,688.0
2018,1,31,9,15,830.5,59.0,1.35,17.15,355.0,929.89,712.88
2018,1,31,9,30,861.0,61.0,1.3,17.9,398.0,958.22,727.31
2018,1,31,9,45,879.5,63.0,1.2,18.65,435.5,982.61,737.83
2018,1,31,10,0,898.0,65.0,1.1,19.4,473.0,1003.61,745.71
2018,1,31,10,15,857.0,77.0,1.15,19.95,487.5,986.85,732.5
2018,1,31,10,30,816.0,89.0,1.2,20.5,502.0,953.83,709.3
2018,1,31,10,45,850.0,87.0,1.25,21.05,534.5,974.06,721.13
2018,1,31,11,0,884.0,85.0,1.3,21.6,567.0,989.83,729.39
2018,1,31,11,15,923.0,77.5,1.45,21.85,594.5,987.5,728.58
2018,1,31,11,30,962.0,70.0,1.6,22.1,622.0,991.84,732.33
2018,1,31,11,45,963.5,71.0,1.75,22.35,631.0,967.42,717.26
2018,1,31,12,0,965.0,72.0,1.9,22.6,640.0,939.3,699.88
2018,1,31,12,15,960.0,74.0,2.0,22.7,640.0,903.29,676.89
2018,1,31,12,30,955.0,76.0,2.1,22.8,640.0,864.22,651.64
2018,1,31,12,45,946.0,78.0,2.2,22.85,631.5,819.23,622.15
2018,1,31,13,0,937.0,80.0,2.3,22.9,623.0,771.92,590.65
2018,1,31,13,15,931.5,79.0,2.3,22.75,607.5,721.73,554.89
2018,1,31,13,30,926.0,78.0,2.3,22.6,592.0,669.53,515.91
2018,1,31,13,45,916.5,77.0,2.3,22.5,569.0,613.25,472.68
2018,1,31,14,0,907.0,76.0,2.3,22.4,546.0,555.84,427.24
2018,1,31,14,15,894.0,74.0,2.25,22.1,516.0,494.96,377.84
2018,1,31,14,30,881.0,72.0,2.2,21.8,486.0,433.9,326.67
2018,1,31,14,45,861.5,70.0,2.15,21.5,450.0,370.51,272.29
2018,1,31,15,0,842.0,68.0,2.1,21.2,414.0,307.63,217.25
2018,1,31,15,15,781.5,69.5,2.1,21.2,365.5,240.15,159.95
2018,1,31,15,30,721.0,71.0,2.1,21.2,317.0,176.46,108.2
2018,1,31,15,45,676.5,66.0,1.6,19.6,272.0,118.44,66.33
2018,1,31,16,0,632.0,61.0,1.1,18.0,227.0,65.94,39.59
2018,1,31,16,15,564.0,54.5,1.1,17.15,181.5,44.85,33.95
2018,1,31,16,30,496.0,48.0,1.1,16.3,136.0,39.58,29.12
2018,1,31,16,45,394.0,39.0,1.15,15.4,95.5,32.13,22.13
2018,1,31,17,0,292.0,30.0,1.2,14.5,55.0,24.8,13.72
2018,1,31,17,15,171.5,18.0,1.2,14.25,30.5,14.16,0.0
2018,1,31,17,30,51.0,6.0,1.2,14.0,6.0,4.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,13.7,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
