Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,6,45,8.0,1.0,0.65,13.25,0.5,0.0,0.0
2018,2,1,7,0,16.0,2.0,0.6,13.4,1.0,0.0,0.0
2018,2,1,7,15,51.5,13.0,0.6,13.85,15.0,49.53,0.0
2018,2,1,7,30,87.0,24.0,0.6,14.3,29.0,124.41,49.1
2018,2,1,7,45,204.5,36.0,0.6,14.75,63.5,268.52,211.37
2018,2,1,8,0,322.0,48.0,0.6,15.2,98.0,389.47,314.37
2018,2,1,8,15,325.0,64.5,0.75,15.7,129.0,421.82,343.07
2018,2,1,8,30,328.0,81.0,0.9,16.2,160.0,452.57,368.96
2018,2,1,8,45,400.5,89.0,1.05,16.7,205.0,535.99,433.88
2018,2,1,9,0,473.0,97.0,1.2,17.2,250.0,621.09,497.06
2018,2,1,9,15,648.0,79.0,1.3,17.75,318.0,784.8,613.63
2018,2,1,9,30,823.0,61.0,1.4,18.3,386.0,932.43,712.24
2018,2,1,9,45,844.5,62.5,1.5,18.8,423.0,947.42,719.07
2018,2,1,10,0,866.0,64.0,1.6,19.3,460.0,970.73,733.03
2018,2,1,10,15,880.0,65.5,1.7,19.95,491.0,982.99,739.04
2018,2,1,10,30,894.0,67.0,1.8,20.6,522.0,991.53,742.75
2018,2,1,10,45,873.0,76.5,1.9,21.25,538.0,972.12,728.1
2018,2,1,11,0,852.0,86.0,2.0,21.9,554.0,960.76,719.18
2018,2,1,11,15,777.0,112.0,2.05,22.2,548.5,901.45,678.54
2018,2,1,11,30,702.0,138.0,2.1,22.5,543.0,847.66,641.74
2018,2,1,11,45,664.0,152.0,2.15,22.85,540.0,805.93,612.72
2018,2,1,12,0,626.0,166.0,2.2,23.2,537.0,762.59,582.1
2018,2,1,12,15,651.5,158.5,2.25,23.35,545.0,750.84,574.06
2018,2,1,12,30,677.0,151.0,2.3,23.5,553.0,734.86,562.63
2018,2,1,12,45,669.5,151.0,2.4,23.65,545.0,696.86,535.19
2018,2,1,13,0,662.0,151.0,2.5,23.8,537.0,657.24,506.23
2018,2,1,13,15,675.0,142.0,2.5,23.7,527.5,621.45,479.84
2018,2,1,13,30,688.0,133.0,2.5,23.6,518.0,582.7,450.54
2018,2,1,13,45,725.5,116.0,2.5,23.55,508.0,547.41,423.01
2018,2,1,14,0,763.0,99.0,2.5,23.5,498.0,506.49,390.02
2018,2,1,14,15,775.5,89.5,2.4,23.2,476.0,456.99,349.22
2018,2,1,14,30,788.0,80.0,2.3,22.9,454.0,404.82,304.87
2018,2,1,14,45,733.0,85.5,2.2,22.65,413.0,340.51,250.88
2018,2,1,15,0,678.0,91.0,2.1,22.4,372.0,279.41,199.15
2018,2,1,15,15,702.0,76.5,2.1,22.4,342.5,226.14,151.17
2018,2,1,15,30,726.0,62.0,2.1,22.4,313.0,172.52,104.32
2018,2,1,15,45,692.5,57.0,1.6,20.7,270.5,115.8,63.24
2018,2,1,16,0,659.0,52.0,1.1,19.0,228.0,63.21,36.76
2018,2,1,16,15,596.0,47.5,1.15,18.2,184.0,43.07,32.26
2018,2,1,16,30,533.0,43.0,1.2,17.4,140.0,35.85,25.76
2018,2,1,16,45,424.0,36.5,1.25,16.6,99.5,30.21,20.42
2018,2,1,17,0,315.0,30.0,1.3,15.8,59.0,24.83,14.06
2018,2,1,17,15,186.5,18.0,1.3,15.55,32.5,14.85,0.0
2018,2,1,17,30,58.0,6.0,1.3,15.3,6.0,4.72,0.0
2018,2,1,17,45,29.0,3.0,1.25,15.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,12.65,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,2,2,7,15,75.5,14.0,0.95,13.55,17.5,68.64,0.0
2018,2,2,7,30,126.0,25.0,1.0,14.3,33.0,173.83,82.76
2018,2,2,7,45,181.5,40.0,1.0,15.05,62.5,256.04,202.32
2018,2,2,8,0,237.0,55.0,1.0,15.8,92.0,326.6,265.64
2018,2,2,8,15,291.0,68.0,1.15,16.5,129.0,396.16,324.23
2018,2,2,8,30,345.0,81.0,1.3,17.2,166.0,468.13,382.13
2018,2,2,8,45,369.5,94.0,1.4,17.85,200.5,513.4,416.79
2018,2,2,9,0,394.0,107.0,1.5,18.5,235.0,558.1,449.86
2018,2,2,9,15,434.5,117.0,1.55,19.2,275.5,613.63,489.48
2018,2,2,9,30,475.0,127.0,1.6,19.9,316.0,668.26,527.15
2018,2,2,9,45,490.0,137.5,1.65,20.65,348.5,696.45,544.74
2018,2,2,10,0,505.0,148.0,1.7,21.4,381.0,722.4,560.67
2018,2,2,10,15,527.5,153.0,1.7,21.95,410.5,746.69,575.27
2018,2,2,10,30,550.0,158.0,1.7,22.5,440.0,768.41,587.93
2018,2,2,10,45,548.0,167.0,1.75,23.05,459.0,767.78,585.53
2018,2,2,11,0,546.0,176.0,1.8,23.6,478.0,764.5,581.56
2018,2,2,11,15,465.5,206.5,1.8,23.85,469.5,707.3,538.26
2018,2,2,11,30,385.0,237.0,1.8,24.1,461.0,628.69,480.47
2018,2,2,11,45,433.0,227.5,1.75,24.3,483.0,667.42,507.83
2018,2,2,12,0,481.0,218.0,1.7,24.5,505.0,681.42,516.98
2018,2,2,12,15,460.0,225.0,1.7,24.5,500.0,649.01,493.06
2018,2,2,12,30,439.0,232.0,1.7,24.5,495.0,615.93,468.91
2018,2,2,12,45,460.0,222.0,1.65,24.55,495.0,598.56,456.32
2018,2,2,13,0,481.0,212.0,1.6,24.6,495.0,578.1,441.18
2018,2,2,13,15,511.0,197.0,1.6,24.5,491.0,555.93,425.18
2018,2,2,13,30,541.0,182.0,1.6,24.4,487.0,529.83,405.77
2018,2,2,13,45,583.5,161.0,1.6,24.35,478.5,501.36,383.96
2018,2,2,14,0,626.0,140.0,1.6,24.3,470.0,474.07,361.82
2018,2,2,14,15,604.5,136.5,1.5,24.0,441.0,420.47,319.17
2018,2,2,14,30,583.0,133.0,1.4,23.7,412.0,368.29,276.74
2018,2,2,14,45,548.5,128.5,1.3,23.4,375.5,307.67,227.28
2018,2,2,15,0,514.0,124.0,1.2,23.1,339.0,255.81,184.07
2018,2,2,15,15,617.0,96.5,1.2,23.1,329.5,223.91,151.56
2018,2,2,15,30,720.0,69.0,1.2,23.1,320.0,177.55,107.93
2018,2,2,15,45,624.0,70.5,1.05,21.65,267.5,116.79,66.36
2018,2,2,16,0,528.0,72.0,0.9,20.2,215.0,70.76,44.98
2018,2,2,16,15,441.0,64.5,0.95,19.55,169.0,51.4,39.33
2018,2,2,16,30,354.0,57.0,1.0,18.9,123.0,43.11,31.92
2018,2,2,16,45,279.0,45.5,1.05,18.3,88.0,34.42,23.92
2018,2,2,17,0,204.0,34.0,1.1,17.7,53.0,25.71,14.96
2018,2,2,17,15,125.5,20.5,1.1,17.4,30.0,15.53,0.0
2018,2,2,17,30,47.0,7.0,1.1,17.1,7.0,5.51,0.0
2018,2,2,17,45,23.5,3.5,1.1,16.85,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.05,11.75,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,3,7,15,150.5,15.0,1.1,13.05,24.0,126.67,0.0
2018,2,3,7,30,284.0,27.0,1.2,14.1,46.0,301.34,163.66
2018,2,3,7,45,402.5,35.5,1.35,15.1,87.0,435.71,342.77
2018,2,3,8,0,521.0,44.0,1.5,16.1,128.0,562.72,448.9
2018,2,3,8,15,591.5,50.5,1.5,16.8,174.5,649.46,516.88
2018,2,3,8,30,662.0,57.0,1.5,17.5,221.0,737.83,582.03
2018,2,3,8,45,707.0,60.5,1.55,18.2,266.5,790.8,618.96
2018,2,3,9,0,752.0,64.0,1.6,18.9,312.0,851.35,659.58
2018,2,3,9,15,786.5,66.5,1.5,19.7,355.5,898.33,686.99
2018,2,3,9,30,821.0,69.0,1.4,20.5,399.0,942.67,711.4
2018,2,3,9,45,847.5,70.0,1.35,21.35,438.0,973.95,726.87
2018,2,3,10,0,874.0,71.0,1.3,22.2,477.0,989.78,732.03
2018,2,3,10,15,888.5,72.5,1.2,22.7,509.0,1002.43,735.34
2018,2,3,10,30,903.0,74.0,1.1,23.2,541.0,1011.32,736.2
2018,2,3,10,45,912.5,75.0,1.0,23.75,565.5,1010.64,730.96
2018,2,3,11,0,922.0,76.0,0.9,24.3,590.0,1006.02,723.49
2018,2,3,11,15,927.5,77.0,0.75,24.6,607.0,993.55,710.96
2018,2,3,11,30,933.0,78.0,0.6,24.9,624.0,977.17,696.24
2018,2,3,11,45,935.5,78.5,0.45,25.2,633.0,953.6,677.33
2018,2,3,12,0,938.0,79.0,0.3,25.5,642.0,926.37,656.59
2018,2,3,12,15,938.5,78.5,0.35,25.65,643.0,892.75,636.6
2018,2,3,12,30,939.0,78.0,0.4,25.8,644.0,855.87,614.51
2018,2,3,12,45,937.0,78.0,0.45,26.0,637.5,814.49,589.24
2018,2,3,13,0,935.0,78.0,0.5,26.2,631.0,770.33,561.88
2018,2,3,13,15,930.0,77.0,0.6,26.2,616.0,720.49,530.18
2018,2,3,13,30,925.0,76.0,0.7,26.2,601.0,668.57,494.88
2018,2,3,13,45,916.5,75.0,0.75,26.2,578.5,612.79,454.85
2018,2,3,14,0,908.0,74.0,0.8,26.2,556.0,555.77,412.38
2018,2,3,14,15,895.5,72.5,0.85,26.0,526.5,495.41,366.09
2018,2,3,14,30,883.0,71.0,0.9,25.8,497.0,434.79,317.69
2018,2,3,14,45,865.5,68.5,0.95,25.6,461.0,371.5,265.59
2018,2,3,15,0,848.0,66.0,1.0,25.4,425.0,308.0,211.94
2018,2,3,15,15,822.5,64.0,1.0,25.4,384.0,244.7,158.21
2018,2,3,15,30,797.0,62.0,1.0,25.4,343.0,183.88,108.47
2018,2,3,15,45,759.0,58.5,0.9,23.7,298.0,123.34,65.83
2018,2,3,16,0,721.0,55.0,0.8,22.0,253.0,67.44,38.91
2018,2,3,16,15,653.5,50.5,0.9,21.15,205.0,46.12,34.52
2018,2,3,16,30,586.0,46.0,1.0,20.3,157.0,38.6,27.87
2018,2,3,16,45,474.5,39.0,1.1,19.45,112.0,32.48,22.2
2018,2,3,17,0,363.0,32.0,1.2,18.6,67.0,26.61,15.89
2018,2,3,17,15,220.5,20.0,1.2,18.3,38.0,16.55,0.0
2018,2,3,17,30,78.0,8.0,1.2,18.0,9.0,6.29,0.0
2018,2,3,17,45,39.0,4.0,1.2,17.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.4,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,2,4,7,15,128.5,15.0,1.0,14.3,23.0,109.88,0.0
2018,2,4,7,30,233.0,27.0,1.0,15.1,44.0,263.09,155.08
2018,2,4,7,45,326.5,36.5,0.95,15.85,79.5,372.92,294.52
2018,2,4,8,0,420.0,46.0,0.9,16.6,115.0,476.92,381.32
2018,2,4,8,15,340.5,68.5,0.9,17.2,136.0,440.95,356.61
2018,2,4,8,30,261.0,91.0,0.9,17.8,157.0,382.06,311.37
2018,2,4,8,45,283.0,107.5,0.85,18.4,191.0,426.79,346.19
2018,2,4,9,0,305.0,124.0,0.8,19.0,225.0,471.11,378.4
2018,2,4,9,15,369.5,131.0,0.75,19.75,269.5,567.53,448.02
2018,2,4,9,30,434.0,138.0,0.7,20.5,314.0,641.52,498.44
2018,2,4,9,45,511.0,134.5,0.65,21.25,360.0,714.0,545.39
2018,2,4,10,0,588.0,131.0,0.6,22.0,406.0,795.78,596.44
2018,2,4,10,15,550.0,152.0,0.8,22.5,423.0,768.54,577.8
2018,2,4,10,30,512.0,173.0,1.0,23.0,440.0,748.78,565.02
2018,2,4,10,45,583.0,161.5,1.2,23.45,478.5,796.44,598.44
2018,2,4,11,0,654.0,150.0,1.4,23.9,517.0,851.61,635.47
2018,2,4,11,15,741.5,128.0,1.5,24.05,556.0,895.08,663.82
2018,2,4,11,30,829.0,106.0,1.6,24.2,595.0,925.03,683.29
2018,2,4,11,45,870.0,95.5,1.7,24.35,615.5,925.46,683.62
2018,2,4,12,0,911.0,85.0,1.8,24.5,636.0,910.32,674.15
2018,2,4,12,15,878.5,95.0,1.85,24.55,627.0,870.7,648.27
2018,2,4,12,30,846.0,105.0,1.9,24.6,618.0,819.68,614.71
2018,2,4,12,45,828.5,108.5,1.95,24.7,606.5,772.31,583.18
2018,2,4,13,0,811.0,112.0,2.0,24.8,595.0,723.5,549.33
2018,2,4,13,15,812.0,109.5,1.95,24.7,583.5,680.26,517.76
2018,2,4,13,30,813.0,107.0,1.9,24.6,572.0,634.7,483.7
2018,2,4,13,45,749.5,119.0,1.9,24.55,535.0,564.96,431.1
2018,2,4,14,0,686.0,131.0,1.9,24.5,498.0,497.58,379.32
2018,2,4,14,15,687.0,119.5,1.8,24.2,470.5,443.99,336.66
2018,2,4,14,30,688.0,108.0,1.7,23.9,443.0,389.34,291.69
2018,2,4,14,45,648.0,108.5,1.55,23.6,406.0,330.08,242.49
2018,2,4,15,0,608.0,109.0,1.4,23.3,369.0,274.64,195.86
2018,2,4,15,15,630.5,94.5,1.4,23.3,341.0,225.1,151.91
2018,2,4,15,30,653.0,80.0,1.4,23.3,313.0,172.66,106.84
2018,2,4,15,45,600.5,76.5,1.1,21.8,269.5,118.91,68.99
2018,2,4,16,0,548.0,73.0,0.8,20.3,226.0,71.73,45.6
2018,2,4,16,15,493.0,64.5,0.9,19.65,183.0,51.75,39.66
2018,2,4,16,30,438.0,56.0,1.0,19.0,140.0,45.33,33.9
2018,2,4,16,45,403.5,45.0,1.05,18.35,105.5,36.93,26.18
2018,2,4,17,0,369.0,34.0,1.1,17.7,71.0,28.29,17.57
2018,2,4,17,15,226.5,22.0,1.1,17.4,41.0,18.26,0.0
2018,2,4,17,30,84.0,10.0,1.1,17.1,11.0,7.87,0.0
2018,2,4,17,45,42.0,5.0,1.1,16.8,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,6,45,7.5,0.5,0.5,14.4,0.5,0.0,0.0
2018,2,5,7,0,15.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,2,5,7,15,129.5,14.0,0.45,15.45,23.0,109.87,0.0
2018,2,5,7,30,244.0,27.0,0.5,16.2,45.0,274.6,171.41
2018,2,5,7,45,282.0,41.0,0.5,17.0,76.5,339.78,267.26
2018,2,5,8,0,320.0,55.0,0.5,17.8,108.0,397.53,317.82
2018,2,5,8,15,415.0,61.5,0.65,18.35,153.0,503.46,401.72
2018,2,5,8,30,510.0,68.0,0.8,18.9,198.0,611.09,482.68
2018,2,5,8,45,637.5,65.5,0.9,19.5,259.0,739.79,574.13
2018,2,5,9,0,765.0,63.0,1.0,20.1,320.0,863.63,657.47
2018,2,5,9,15,809.0,62.5,1.2,20.75,365.5,916.1,691.49
2018,2,5,9,30,853.0,62.0,1.4,21.4,411.0,954.3,716.11
2018,2,5,9,45,875.0,63.0,1.6,22.1,449.5,981.04,732.72
2018,2,5,10,0,897.0,64.0,1.8,22.8,488.0,1004.45,746.98
2018,2,5,10,15,909.5,65.5,1.95,23.2,519.5,1015.34,753.15
2018,2,5,10,30,922.0,67.0,2.1,23.6,551.0,1022.35,756.96
2018,2,5,10,45,929.5,68.5,2.3,24.05,575.5,1020.39,755.44
2018,2,5,11,0,937.0,70.0,2.5,24.5,600.0,1014.42,751.36
2018,2,5,11,15,940.5,71.5,2.6,24.65,616.5,1000.55,742.01
2018,2,5,11,30,944.0,73.0,2.7,24.8,633.0,982.77,730.25
2018,2,5,11,45,945.5,74.0,2.85,25.0,642.0,958.7,714.66
2018,2,5,12,0,947.0,75.0,3.0,25.2,651.0,930.96,696.59
2018,2,5,12,15,944.5,75.5,3.05,25.25,651.5,895.69,673.04
2018,2,5,12,30,942.0,76.0,3.1,25.3,652.0,857.3,647.3
2018,2,5,12,45,936.0,78.0,3.15,25.3,645.0,814.91,618.76
2018,2,5,13,0,930.0,80.0,3.2,25.3,638.0,769.96,588.2
2018,2,5,13,15,925.5,79.0,3.15,25.2,623.0,720.54,552.54
2018,2,5,13,30,921.0,78.0,3.1,25.1,608.0,669.01,513.59
2018,2,5,13,45,913.0,76.5,3.05,25.05,585.5,613.06,470.27
2018,2,5,14,0,905.0,75.0,3.0,25.0,563.0,555.84,424.76
2018,2,5,14,15,893.0,73.5,2.9,24.75,533.5,495.73,375.88
2018,2,5,14,30,881.0,72.0,2.8,24.5,504.0,435.3,325.21
2018,2,5,14,45,864.0,69.5,2.65,24.2,468.0,372.15,271.13
2018,2,5,15,0,847.0,67.0,2.5,23.9,432.0,308.65,215.81
2018,2,5,15,15,822.5,64.5,2.5,23.9,391.0,245.03,160.61
2018,2,5,15,30,798.0,62.0,2.5,23.9,350.0,183.8,109.61
2018,2,5,15,45,762.0,58.5,1.85,22.3,305.0,123.25,66.26
2018,2,5,16,0,726.0,55.0,1.2,20.7,260.0,67.11,39.06
2018,2,5,16,15,526.0,60.5,1.2,19.75,195.0,48.91,37.19
2018,2,5,16,30,326.0,66.0,1.2,18.8,130.0,49.1,37.23
2018,2,5,16,45,286.5,50.0,1.2,17.85,95.0,37.66,26.92
2018,2,5,17,0,247.0,34.0,1.2,16.9,60.0,25.94,15.9
2018,2,5,17,15,163.5,21.5,1.2,16.7,35.0,16.39,0.0
2018,2,5,17,30,80.0,9.0,1.2,16.5,10.0,7.08,0.0
2018,2,5,17,45,40.0,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,6,45,4.0,1.0,1.05,11.5,1.0,0.0,0.0
2018,2,6,7,0,8.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,2,6,7,15,115.0,16.0,1.0,12.8,24.5,100.39,0.0
2018,2,6,7,30,222.0,30.0,1.0,13.8,47.0,265.54,176.81
2018,2,6,7,45,426.5,34.5,1.0,14.8,96.5,454.98,360.29
2018,2,6,8,0,631.0,39.0,1.0,15.8,146.0,643.43,506.75
2018,2,6,8,15,594.5,52.0,1.1,16.5,177.5,654.6,517.92
2018,2,6,8,30,558.0,65.0,1.2,17.2,209.0,652.34,518.23
2018,2,6,8,45,581.5,76.0,1.25,17.9,251.0,700.53,553.04
2018,2,6,9,0,605.0,87.0,1.3,18.6,293.0,747.06,584.5
2018,2,6,9,15,748.5,73.0,1.5,19.3,360.0,870.59,669.94
2018,2,6,9,30,892.0,59.0,1.7,20.0,427.0,989.41,748.1
2018,2,6,9,45,912.5,60.0,1.85,20.65,466.0,1015.05,762.18
2018,2,6,10,0,933.0,61.0,2.0,21.3,505.0,1037.18,774.9
2018,2,6,10,15,946.5,62.5,2.15,21.7,538.0,1049.13,781.67
2018,2,6,10,30,960.0,64.0,2.3,22.1,571.0,1057.05,785.95
2018,2,6,10,45,969.5,64.0,2.4,22.5,596.0,1054.79,783.1
2018,2,6,11,0,979.0,64.0,2.5,22.9,621.0,1048.38,777.78
2018,2,6,11,15,985.0,65.0,2.5,23.1,639.5,1035.67,768.04
2018,2,6,11,30,991.0,66.0,2.5,23.3,658.0,1018.78,755.81
2018,2,6,11,45,994.0,66.0,2.5,23.5,667.5,993.78,738.43
2018,2,6,12,0,997.0,66.0,2.5,23.7,677.0,964.89,718.66
2018,2,6,12,15,995.0,67.0,2.5,23.75,678.0,929.14,694.81
2018,2,6,12,30,993.0,68.0,2.5,23.8,679.0,890.03,668.68
2018,2,6,12,45,988.0,69.5,2.45,23.85,672.0,845.97,638.69
2018,2,6,13,0,983.0,71.0,2.4,23.9,665.0,799.13,606.66
2018,2,6,13,15,977.5,71.0,2.4,23.8,650.0,747.77,570.9
2018,2,6,13,30,972.0,71.0,2.4,23.7,635.0,694.21,531.14
2018,2,6,13,45,963.0,70.5,2.4,23.65,611.5,636.15,486.83
2018,2,6,14,0,954.0,70.0,2.4,23.6,588.0,576.76,440.12
2018,2,6,14,15,941.0,68.5,2.3,23.35,557.0,513.47,388.95
2018,2,6,14,30,928.0,67.0,2.2,23.1,526.0,449.88,335.9
2018,2,6,14,45,909.5,65.5,2.1,22.8,489.0,384.37,279.97
2018,2,6,15,0,891.0,64.0,2.0,22.5,452.0,319.78,223.63
2018,2,6,15,15,867.0,61.5,2.0,22.5,409.5,254.26,166.67
2018,2,6,15,30,843.0,59.0,2.0,22.5,367.0,188.26,111.66
2018,2,6,15,45,808.0,56.0,1.55,21.0,320.5,125.36,66.52
2018,2,6,16,0,773.0,53.0,1.1,19.5,274.0,66.69,38.36
2018,2,6,16,15,707.0,49.5,1.1,18.65,224.0,45.81,34.68
2018,2,6,16,30,641.0,46.0,1.1,17.8,174.0,42.29,31.5
2018,2,6,16,45,512.0,40.0,1.15,16.95,125.0,33.45,23.45
2018,2,6,17,0,383.0,34.0,1.2,16.1,76.0,28.24,18.05
2018,2,6,17,15,215.0,21.0,1.2,15.85,42.5,17.25,1.38
2018,2,6,17,30,47.0,8.0,1.2,15.6,9.0,6.29,0.0
2018,2,6,17,45,23.5,4.0,1.2,15.4,4.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,2.5,1.25,11.4,2.0,0.0,0.0
2018,2,7,7,0,25.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,2,7,7,15,87.0,17.0,1.35,12.8,22.5,79.81,0.0
2018,2,7,7,30,149.0,29.0,1.5,13.9,41.0,206.0,142.42
2018,2,7,7,45,349.0,37.0,1.7,15.0,90.5,392.67,316.1
2018,2,7,8,0,549.0,45.0,1.9,16.1,140.0,588.9,473.09
2018,2,7,8,15,535.0,57.0,1.95,16.8,173.0,607.42,489.38
2018,2,7,8,30,521.0,69.0,2.0,17.5,206.0,623.02,502.14
2018,2,7,8,45,560.0,78.5,2.05,18.2,250.0,683.32,546.43
2018,2,7,9,0,599.0,88.0,2.1,18.9,294.0,742.75,587.82
2018,2,7,9,15,722.5,76.0,2.25,19.75,355.5,849.01,661.32
2018,2,7,9,30,846.0,64.0,2.4,20.6,417.0,962.85,736.77
2018,2,7,9,45,866.0,66.0,2.6,21.45,455.0,977.31,743.33
2018,2,7,10,0,886.0,68.0,2.8,22.3,493.0,1000.09,756.38
2018,2,7,10,15,898.5,70.0,2.8,22.7,525.0,1011.63,761.19
2018,2,7,10,30,911.0,72.0,2.8,23.1,557.0,1019.3,763.61
2018,2,7,10,45,920.0,72.5,2.8,23.55,581.5,1017.53,759.79
2018,2,7,11,0,929.0,73.0,2.8,24.0,606.0,1011.79,753.63
2018,2,7,11,15,933.5,74.5,2.8,24.25,623.5,998.93,743.58
2018,2,7,11,30,938.0,76.0,2.8,24.5,641.0,982.14,731.16
2018,2,7,11,45,940.5,76.5,2.75,24.7,650.0,958.42,714.04
2018,2,7,12,0,943.0,77.0,2.7,24.9,659.0,931.02,694.66
2018,2,7,12,15,939.5,78.5,2.6,24.95,659.5,896.06,670.33
2018,2,7,12,30,936.0,80.0,2.5,25.0,660.0,858.01,643.99
2018,2,7,12,45,928.0,82.0,2.45,25.1,652.0,814.1,613.88
2018,2,7,13,0,920.0,84.0,2.4,25.2,644.0,767.82,582.03
2018,2,7,13,15,914.5,83.5,2.3,25.15,629.0,718.52,546.36
2018,2,7,13,30,909.0,83.0,2.2,25.1,614.0,667.2,507.72
2018,2,7,13,45,900.0,82.0,2.1,25.0,591.5,611.56,465.1
2018,2,7,14,0,891.0,81.0,2.0,24.9,569.0,554.76,420.43
2018,2,7,14,15,878.0,79.0,1.85,24.7,539.0,494.23,371.67
2018,2,7,14,30,865.0,77.0,1.7,24.5,509.0,434.11,321.76
2018,2,7,14,45,846.0,75.5,1.6,24.25,473.0,370.99,268.53
2018,2,7,15,0,827.0,74.0,1.5,24.0,437.0,309.01,215.17
2018,2,7,15,15,801.5,70.5,1.5,24.0,395.5,245.23,160.63
2018,2,7,15,30,776.0,67.0,1.5,24.0,354.0,184.04,110.27
2018,2,7,15,45,738.5,63.5,1.15,22.55,309.0,124.54,68.09
2018,2,7,16,0,701.0,60.0,0.8,21.1,264.0,69.68,41.86
2018,2,7,16,15,627.5,56.5,0.85,20.2,215.0,46.82,35.34
2018,2,7,16,30,554.0,53.0,0.9,19.3,166.0,43.75,32.58
2018,2,7,16,45,429.0,45.0,1.0,18.4,118.5,36.91,26.33
2018,2,7,17,0,304.0,37.0,1.1,17.5,71.0,30.34,19.83
2018,2,7,17,15,200.5,24.5,1.1,17.05,42.5,18.71,3.79
2018,2,7,17,30,97.0,12.0,1.1,16.6,14.0,9.44,0.0
2018,2,7,17,45,48.5,6.0,1.1,16.15,7.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,2.0,0.95,13.45,2.0,0.0,0.0
2018,2,8,7,0,23.0,4.0,0.9,13.7,4.0,0.0,0.0
2018,2,8,7,15,113.0,18.5,0.9,14.6,27.0,100.86,0.0
2018,2,8,7,30,203.0,33.0,0.9,15.5,50.0,258.91,183.68
2018,2,8,7,45,392.0,38.5,0.9,16.4,98.5,430.59,341.39
2018,2,8,8,0,581.0,44.0,0.9,17.3,147.0,615.64,484.28
2018,2,8,8,15,552.0,57.5,0.95,17.95,178.5,623.63,492.06
2018,2,8,8,30,523.0,71.0,1.0,18.6,210.0,627.52,496.11
2018,2,8,8,45,577.0,78.0,1.0,19.2,257.0,699.24,547.08
2018,2,8,9,0,631.0,85.0,1.0,19.8,304.0,770.58,594.66
2018,2,8,9,15,739.0,76.0,1.0,20.65,363.5,865.83,655.77
2018,2,8,9,30,847.0,67.0,1.0,21.5,423.0,968.57,718.6
2018,2,8,9,45,868.5,68.0,0.95,22.3,461.5,983.14,721.71
2018,2,8,10,0,890.0,69.0,0.9,23.1,500.0,1006.06,731.22
2018,2,8,10,15,903.5,70.5,1.0,23.55,532.0,1017.93,737.63
2018,2,8,10,30,917.0,72.0,1.1,24.0,564.0,1025.92,741.81
2018,2,8,10,45,926.5,72.5,1.2,24.5,589.0,1024.6,740.12
2018,2,8,11,0,936.0,73.0,1.3,25.0,614.0,1019.26,736.12
2018,2,8,11,15,942.0,74.0,1.35,25.2,632.0,1007.09,727.95
2018,2,8,11,30,948.0,75.0,1.4,25.4,650.0,990.9,717.45
2018,2,8,11,45,951.0,75.5,1.45,25.6,659.5,967.38,702.41
2018,2,8,12,0,954.0,76.0,1.5,25.8,669.0,940.09,685.05
2018,2,8,12,15,955.0,75.5,1.55,25.85,670.0,906.28,663.85
2018,2,8,12,30,956.0,75.0,1.6,25.9,671.0,869.08,640.34
2018,2,8,12,45,954.5,74.5,1.65,25.95,664.5,826.7,613.2
2018,2,8,13,0,953.0,74.0,1.7,26.0,658.0,781.45,583.83
2018,2,8,13,15,948.5,73.0,1.75,25.9,643.0,730.92,549.7
2018,2,8,13,30,944.0,72.0,1.8,25.8,628.0,678.22,511.74
2018,2,8,13,45,936.5,71.0,1.85,25.7,605.5,621.82,469.83
2018,2,8,14,0,929.0,70.0,1.9,25.6,583.0,564.01,425.39
2018,2,8,14,15,917.5,69.0,1.85,25.4,553.5,503.18,376.84
2018,2,8,14,30,906.0,68.0,1.8,25.2,524.0,441.91,326.32
2018,2,8,14,45,890.0,65.5,1.8,24.95,487.5,377.51,272.13
2018,2,8,15,0,874.0,63.0,1.8,24.7,451.0,313.8,217.23
2018,2,8,15,15,851.0,61.0,1.8,24.7,409.5,249.91,162.16
2018,2,8,15,30,828.0,59.0,1.8,24.7,368.0,185.26,108.81
2018,2,8,15,45,787.0,57.0,1.4,23.2,321.0,123.46,65.26
2018,2,8,16,0,746.0,55.0,1.0,21.7,274.0,66.62,38.81
2018,2,8,16,15,620.0,56.0,1.05,20.8,217.0,46.34,34.84
2018,2,8,16,30,494.0,57.0,1.1,19.9,160.0,46.34,34.77
2018,2,8,16,45,380.5,47.0,1.15,18.95,114.0,38.15,27.37
2018,2,8,17,0,267.0,37.0,1.2,18.0,68.0,28.23,18.14
2018,2,8,17,15,165.5,24.0,1.2,17.65,40.0,18.26,4.93
2018,2,8,17,30,64.0,11.0,1.2,17.3,12.0,8.65,0.0
2018,2,8,17,45,32.0,5.5,1.2,16.9,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,6,45,14.0,2.0,0.85,13.6,2.0,0.0,0.0
2018,2,9,7,0,28.0,4.0,0.8,13.9,4.0,3.15,0.0
2018,2,9,7,15,178.5,17.5,0.9,14.75,32.0,150.14,0.0
2018,2,9,7,30,329.0,31.0,1.0,15.6,60.0,355.88,258.26
2018,2,9,7,45,485.0,35.0,1.05,16.5,107.5,504.68,397.55
2018,2,9,8,0,641.0,39.0,1.1,17.4,155.0,653.14,512.75
2018,2,9,8,15,598.0,53.5,1.2,18.0,186.5,660.18,520.74
2018,2,9,8,30,555.0,68.0,1.3,18.6,218.0,653.96,517.83
2018,2,9,8,45,615.5,72.0,1.45,19.25,266.0,728.56,572.23
2018,2,9,9,0,676.0,76.0,1.6,19.9,314.0,802.87,623.53
2018,2,9,9,15,740.5,75.0,1.7,20.6,365.0,866.54,665.13
2018,2,9,9,30,805.0,74.0,1.8,21.3,416.0,936.4,709.77
2018,2,9,9,45,861.5,68.0,1.95,22.0,463.0,976.56,734.1
2018,2,9,10,0,918.0,62.0,2.1,22.7,510.0,1025.23,763.97
2018,2,9,10,15,931.0,63.0,2.25,23.25,542.5,1036.08,769.16
2018,2,9,10,30,944.0,64.0,2.4,23.8,575.0,1042.96,772.22
2018,2,9,10,45,953.0,64.5,2.6,24.35,600.0,1041.07,770.2
2018,2,9,11,0,962.0,65.0,2.8,24.9,625.0,1035.06,765.59
2018,2,9,11,15,967.0,66.5,2.9,25.2,643.0,1022.28,756.43
2018,2,9,11,30,972.0,68.0,3.0,25.5,661.0,1005.4,744.75
2018,2,9,11,45,975.0,68.0,3.1,25.8,670.5,980.78,728.05
2018,2,9,12,0,978.0,68.0,3.2,26.1,680.0,952.33,708.89
2018,2,9,12,15,977.0,69.0,3.3,26.2,681.5,917.9,686.24
2018,2,9,12,30,976.0,70.0,3.4,26.3,683.0,880.07,661.18
2018,2,9,12,45,971.5,71.0,3.45,26.35,676.0,836.31,631.72
2018,2,9,13,0,967.0,72.0,3.5,26.4,669.0,789.79,600.11
2018,2,9,13,15,962.0,71.5,3.5,26.3,654.0,738.79,564.15
2018,2,9,13,30,957.0,71.0,3.5,26.2,639.0,685.59,524.28
2018,2,9,13,45,946.0,71.5,3.5,26.1,615.5,627.97,480.01
2018,2,9,14,0,935.0,72.0,3.5,26.0,592.0,569.21,433.57
2018,2,9,14,15,910.0,71.0,3.4,25.7,555.5,501.61,379.28
2018,2,9,14,30,885.0,70.0,3.3,25.4,519.0,435.14,324.3
2018,2,9,14,45,861.5,70.0,3.2,25.05,482.0,371.54,270.11
2018,2,9,15,0,838.0,70.0,3.1,24.7,445.0,308.13,215.14
2018,2,9,15,15,836.5,65.5,3.1,24.7,410.5,248.13,162.02
2018,2,9,15,30,835.0,61.0,3.1,24.7,376.0,187.71,110.8
2018,2,9,15,45,749.5,63.5,2.3,23.0,320.0,124.79,68.03
2018,2,9,16,0,664.0,66.0,1.5,21.3,264.0,68.22,41.66
2018,2,9,16,15,542.5,64.0,1.45,20.25,207.5,51.56,39.47
2018,2,9,16,30,421.0,62.0,1.4,19.2,151.0,49.61,37.73
2018,2,9,16,45,362.0,50.5,1.35,18.15,113.0,40.82,29.81
2018,2,9,17,0,303.0,39.0,1.3,17.1,75.0,31.88,21.41
2018,2,9,17,15,216.0,26.5,1.3,16.9,46.0,21.81,8.31
2018,2,9,17,30,129.0,14.0,1.3,16.7,17.0,11.02,0.0
2018,2,9,17,45,64.5,7.0,1.25,16.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,6,45,22.5,3.0,0.85,10.6,3.0,0.0,0.0
2018,2,10,7,0,45.0,6.0,0.8,11.0,6.0,4.72,0.0
2018,2,10,7,15,91.5,19.0,0.95,11.7,25.5,122.15,0.0
2018,2,10,7,30,138.0,32.0,1.1,12.4,45.0,204.37,153.08
2018,2,10,7,45,212.0,47.5,1.25,13.05,80.5,288.3,235.73
2018,2,10,8,0,286.0,63.0,1.4,13.7,116.0,377.86,312.7
2018,2,10,8,15,358.5,72.5,1.55,14.4,158.0,461.2,381.24
2018,2,10,8,30,431.0,82.0,1.7,15.1,200.0,547.96,449.19
2018,2,10,8,45,589.0,75.5,1.85,15.8,267.0,708.01,569.02
2018,2,10,9,0,747.0,69.0,2.0,16.5,334.0,855.93,673.35
2018,2,10,9,15,802.0,67.0,2.3,17.35,383.0,917.62,714.52
2018,2,10,9,30,857.0,65.0,2.6,18.2,432.0,964.94,745.63
2018,2,10,9,45,875.0,66.5,2.9,19.0,470.0,988.57,760.17
2018,2,10,10,0,893.0,68.0,3.2,19.8,508.0,1008.77,772.32
2018,2,10,10,15,905.0,70.0,3.35,20.15,540.0,1019.86,778.31
2018,2,10,10,30,917.0,72.0,3.5,20.5,572.0,1027.04,781.8
2018,2,10,10,45,925.5,73.0,3.6,20.8,597.0,1025.39,779.22
2018,2,10,11,0,934.0,74.0,3.7,21.1,622.0,1019.7,774.13
2018,2,10,11,15,939.5,75.0,3.75,21.25,639.5,1007.04,764.59
2018,2,10,11,30,945.0,76.0,3.8,21.4,657.0,990.38,752.54
2018,2,10,11,45,943.5,77.5,3.85,21.55,665.0,963.93,733.93
2018,2,10,12,0,942.0,79.0,3.9,21.7,673.0,933.94,713.02
2018,2,10,12,15,946.5,78.0,3.95,21.8,676.0,902.8,691.47
2018,2,10,12,30,951.0,77.0,4.0,21.9,679.0,868.06,667.38
2018,2,10,12,45,904.0,90.0,4.05,21.95,657.5,805.17,623.31
2018,2,10,13,0,857.0,103.0,4.1,22.0,636.0,749.47,583.74
2018,2,10,13,15,859.0,99.5,4.15,21.9,623.0,703.57,549.42
2018,2,10,13,30,861.0,96.0,4.2,21.8,610.0,655.17,512.28
2018,2,10,13,45,880.0,87.0,4.25,21.75,596.0,605.18,472.96
2018,2,10,14,0,899.0,78.0,4.3,21.7,582.0,556.21,432.82
2018,2,10,14,15,887.5,76.5,4.35,21.4,552.5,496.27,383.3
2018,2,10,14,30,876.0,75.0,4.4,21.1,523.0,435.96,331.85
2018,2,10,14,45,873.0,71.0,4.4,20.85,491.5,376.26,279.02
2018,2,10,15,0,870.0,67.0,4.4,20.6,460.0,315.75,224.38
2018,2,10,15,15,844.5,65.0,4.4,20.6,417.5,249.11,165.51
2018,2,10,15,30,819.0,63.0,4.4,20.6,375.0,186.41,112.46
2018,2,10,15,45,784.0,60.0,3.75,19.5,329.0,124.73,67.79
2018,2,10,16,0,749.0,57.0,3.1,18.4,283.0,67.31,40.54
2018,2,10,16,15,680.0,53.0,2.75,17.3,232.0,48.39,37.18
2018,2,10,16,30,611.0,49.0,2.4,16.2,181.0,41.06,30.71
2018,2,10,16,45,445.0,45.0,2.05,15.15,128.0,36.88,26.8
2018,2,10,17,0,279.0,41.0,1.7,14.1,75.0,31.17,21.19
2018,2,10,17,15,199.5,27.5,1.65,13.65,46.0,20.94,8.88
2018,2,10,17,30,120.0,14.0,1.6,13.2,17.0,11.02,0.0
2018,2,10,17,45,60.0,7.0,1.55,12.75,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.6,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.0,4.0,8.95,0.0
2018,2,11,7,15,88.0,19.5,1.4,11.0,27.5,121.42,0.0
2018,2,11,7,30,168.0,35.0,1.7,12.0,51.0,233.25,178.84
2018,2,11,7,45,387.0,40.0,1.95,13.0,105.0,428.28,350.07
2018,2,11,8,0,606.0,45.0,2.2,14.0,159.0,629.59,510.82
2018,2,11,8,15,576.5,59.0,2.4,14.8,192.0,648.31,527.06
2018,2,11,8,30,547.0,73.0,2.6,15.6,225.0,653.08,531.58
2018,2,11,8,45,606.0,78.0,2.8,16.35,273.5,727.77,587.32
2018,2,11,9,0,665.0,83.0,3.0,17.1,322.0,802.07,640.22
2018,2,11,9,15,742.0,79.0,3.15,17.65,376.0,873.81,689.81
2018,2,11,9,30,819.0,75.0,3.3,18.2,430.0,952.68,743.09
2018,2,11,9,45,857.5,73.0,3.45,18.75,473.0,992.4,767.9
