Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,957.81,683.62
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,932.42,666.44
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,901.76,646.0
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,867.76,623.5
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,829.03,598.04
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,787.44,569.28
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,741.2,537.06
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,692.77,502.58
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,639.41,464.19
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,589.03,426.55
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,528.67,380.81
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,470.35,335.38
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,411.08,287.89
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,351.6,239.13
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,290.85,188.09
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,226.26,135.49
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,165.16,93.74
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,107.55,68.2
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,85.6,65.97
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,80.36,62.08
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,77.9,60.45
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,69.56,53.8
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,65.72,50.88
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,61.85,47.84
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,55.94,43.02
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,49.96,37.96
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,43.69,32.4
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,37.51,26.62
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,24.79,14.4
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,14.42,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,8.07,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,37.5,18.12
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,66.29,49.49
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,146.57,118.27
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,240.8,196.8
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,232.31,189.57
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,218.22,177.39
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,338.7,274.0
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,451.36,359.28
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,610.76,474.86
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,771.24,581.33
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,835.0,619.55
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,892.76,654.47
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,925.45,673.0
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,954.9,689.72
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,979.01,703.46
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,999.51,715.01
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,997.59,712.7
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,1005.74,717.05
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,1005.6,715.58
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,1001.43,711.86
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,991.79,703.95
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,978.1,693.76
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,957.24,680.56
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,932.57,665.05
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,902.86,645.69
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,869.6,624.09
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,831.01,599.26
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,789.33,571.41
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,743.27,539.64
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,694.59,505.15
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,642.17,467.24
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,587.81,426.61
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,529.59,382.06
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,471.09,335.7
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,408.72,285.49
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,350.04,237.32
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,287.39,185.24
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,223.77,134.19
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,161.08,90.16
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,98.17,60.95
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,78.98,60.65
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,76.27,58.79
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,77.64,60.32
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,73.21,56.95
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,67.49,52.43
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,61.51,47.59
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,61.37,47.75
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,58.71,45.58
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,48.08,36.24
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,37.26,26.47
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,25.89,15.49
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,14.37,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,7.47,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,38.69,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,66.87,39.68
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,81.62,62.63
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,66.14,51.03
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,40.32,28.84
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,56.83,42.99
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,73.24,56.76
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,91.29,71.57
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,109.31,86.05
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,164.52,131.35
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,209.59,167.23
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,469.22,373.14
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,725.88,558.03
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,845.2,633.94
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,948.02,695.87
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,969.83,705.95
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,974.56,706.25
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,984.67,709.38
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,990.96,710.12
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,990.43,708.0
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,985.92,703.6
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,975.05,695.39
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,960.25,684.88
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,939.34,671.43
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,914.73,655.71
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,884.87,635.92
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,851.69,614.03
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,813.43,589.76
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,772.36,561.99
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,727.31,530.13
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,680.0,495.95
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,629.16,458.95
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,576.71,419.56
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,520.98,376.39
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,464.4,331.13
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,404.71,282.58
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,345.32,233.2
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,284.69,183.03
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,225.07,135.81
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,165.18,94.77
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,107.12,69.42
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,84.09,64.95
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,82.83,64.41
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,80.7,63.07
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,78.56,61.69
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,74.12,58.33
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,69.6,54.8
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,64.51,50.71
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,59.38,46.4
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,48.14,36.49
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,39.69,28.73
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,28.15,17.59
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,16.5,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,8.65,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,33.21,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,128.72,86.02
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,206.56,166.42
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,236.17,195.75
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,268.55,225.41
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,179.71,150.42
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,60.63,46.32
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,66.28,51.0
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,72.08,55.57
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,86.38,67.14
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,100.69,78.51
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,114.09,88.98
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,127.52,99.32
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,168.66,131.92
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,210.25,164.07
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,315.52,245.53
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,403.05,310.58
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,625.01,475.91
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,824.69,614.33
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,924.35,680.92
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,986.53,719.97
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,975.59,711.96
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,960.71,702.17
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,940.59,689.02
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,916.72,673.43
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,886.63,654.06
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,853.16,632.26
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,815.76,607.31
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,775.4,578.81
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,730.38,546.11
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,682.88,510.75
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,631.53,471.8
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,578.28,430.21
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,522.61,385.47
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,465.62,338.27
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,406.46,288.43
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,346.78,237.17
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,285.45,184.88
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,224.49,135.43
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,156.53,87.68
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,96.25,61.85
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,80.22,62.57
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,78.15,61.3
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,75.46,59.4
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,72.7,57.42
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,64.33,50.54
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,61.48,48.36
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,57.55,45.15
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,53.75,41.89
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,46.7,35.56
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,37.38,26.98
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,27.37,17.22
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,17.43,0.0
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,9.05,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,44.59,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,115.83,80.12
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,179.78,145.24
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,240.41,199.76
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,306.56,257.22
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,353.52,296.76
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,401.15,335.35
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,491.93,407.82
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,588.28,481.78
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,713.27,573.8
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,829.24,654.08
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,872.98,681.39
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,914.26,707.2
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,946.37,725.86
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,963.08,733.91
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,983.82,745.46
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,1000.86,754.51
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,994.97,748.54
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,999.52,749.95
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,991.13,742.9
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,978.61,733.33
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,970.0,726.42
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,957.43,716.93
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,940.45,705.02
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,934.28,700.55
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,903.54,678.94
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,869.38,655.16
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,830.05,628.38
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,787.83,597.89
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,740.85,562.94
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,691.62,525.51
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,639.61,485.22
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,585.8,442.36
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,528.64,395.67
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,470.32,346.63
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,410.54,295.35
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,350.34,242.86
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,289.08,189.91
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,222.36,135.41
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,160.13,91.91
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,99.48,66.06
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,84.78,67.11
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,82.84,65.86
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,80.66,64.34
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,72.38,57.53
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,68.66,54.6
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,64.9,51.56
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,60.51,47.91
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,56.16,44.14
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,49.22,37.86
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,42.34,31.37
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,28.84,18.59
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,18.13,0.0
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,9.44,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,51.92,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,165.51,119.06
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,254.04,206.17
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,337.58,280.44
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,429.09,358.84
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,503.61,420.91
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,581.42,483.27
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,646.09,531.82
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,711.53,578.9
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,760.97,612.67
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,814.44,648.72
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,857.17,676.08
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,897.47,701.32
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,930.29,721.09
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,959.93,738.54
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,968.88,741.3
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,986.61,750.36
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,982.04,744.74
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,959.49,727.24
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,944.09,715.56
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,916.57,695.61
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,940.4,710.99
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,954.3,719.21
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,848.3,643.19
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,717.48,545.3
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,750.59,571.69
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,776.14,591.06
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,778.22,593.91
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,769.51,588.54
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,731.16,559.64
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,688.88,527.17
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,627.87,479.76
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,572.96,435.8
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,504.2,381.01
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,441.28,330.07
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,400.8,292.22
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,348.18,242.33
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,286.41,188.41
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,224.8,137.49
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,162.45,93.93
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,93.17,61.91
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,79.66,63.12
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,77.88,61.96
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,75.19,59.97
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,72.41,57.88
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,68.99,55.2
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,60.49,47.97
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,55.9,44.1
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,51.31,40.07
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,45.21,34.51
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,39.25,28.83
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,29.93,19.71
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,19.0,1.64
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,9.83,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.36,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,4.72,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,10.64,2.61
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,16.75,8.5
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,26.72,17.3
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,36.73,26.08
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,54.77,41.63
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,73.47,57.51
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,85.32,67.35
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,97.21,77.07
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,126.16,101.2
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,155.57,125.32
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,192.4,155.46
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,215.91,174.37
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,170.33,136.19
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,116.97,91.66
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,190.39,151.23
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,255.5,202.78
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,323.35,256.34
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,390.53,308.32
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,326.9,257.51
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,265.28,208.19
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,309.33,242.85
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,351.94,275.76
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,338.1,264.55
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,324.43,253.64
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,352.21,275.21
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,378.01,294.98
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,399.78,311.97
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,406.49,317.36
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,394.94,308.06
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,383.01,298.48
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,365.25,284.29
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,347.69,270.23
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,319.6,248.11
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,291.94,226.09
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,234.24,181.12
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,180.89,139.66
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,179.02,137.82
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,175.44,134.66
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,167.33,128.51
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,157.43,122.76
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,149.83,123.4
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,144.69,119.61
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,138.87,115.19
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,126.61,105.17
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,107.47,89.02
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,91.13,75.08
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,75.18,61.27
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,60.15,48.02
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,50.16,38.98
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,42.21,31.5
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,29.63,19.58
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,19.67,3.56
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,10.23,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,4.33,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,8.37,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,44.59,29.67
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,76.92,59.95
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,75.19,59.94
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,83.83,68.1
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,62.77,49.52
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,36.7,26.08
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,39.79,28.62
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,42.89,31.11
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,63.03,47.95
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,84.63,65.74
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,88.53,68.61
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,92.48,71.53
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,142.04,111.96
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,192.79,152.42
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,223.12,175.97
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,272.94,214.44
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,322.37,252.1
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,371.1,288.52
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,469.57,363.22
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,544.0,418.42
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,504.64,387.89
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,465.72,358.14
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,483.69,372.08
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,499.56,384.12
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,510.81,392.03
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,520.09,398.52
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,487.14,374.32
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,454.76,350.46
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,502.2,388.35
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,535.93,414.48
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,537.45,415.06
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,527.82,406.06
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,479.2,366.49
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,430.82,326.56
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,387.21,288.21
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,337.57,243.58
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,283.77,197.58
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,231.22,154.84
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,182.32,122.67
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,140.74,105.92
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,122.19,100.25
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,109.19,89.67
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,97.73,80.19
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,83.88,68.49
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,79.3,64.83
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,74.44,60.82
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,68.83,56.05
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,63.12,51.01
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,50.82,39.87
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,41.41,31.07
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,31.19,21.16
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,20.83,5.6
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,11.41,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,22.12,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,64.73,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,152.98,115.88
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,230.68,188.87
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,238.91,199.83
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,245.17,207.17
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,150.71,126.66
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,41.27,30.11
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,42.47,31.1
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,43.74,32.08
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,70.18,54.69
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,106.28,85.03
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,149.66,120.55
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,193.83,155.89
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,289.66,232.64
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,408.74,323.76
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,441.33,346.7
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,473.46,369.42
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,546.03,422.33
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,638.43,487.26
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,807.11,610.55
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,947.57,706.52
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,939.21,698.91
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,927.02,690.45
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,922.37,687.5
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,899.64,672.39
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,870.77,653.24
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,838.62,631.77
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,800.71,605.86
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,760.11,576.5
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,715.33,543.65
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,668.46,508.3
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,618.08,469.19
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,565.93,427.57
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,511.62,383.1
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,456.14,336.3
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,396.66,285.28
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,337.37,233.64
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,277.07,181.82
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,217.44,133.41
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,158.39,93.4
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,101.76,71.48
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,89.91,71.61
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,93.76,75.3
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,86.38,69.33
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,78.38,62.77
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,74.22,59.47
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,69.89,55.95
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,64.72,51.64
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,59.49,47.12
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,51.99,40.4
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,41.71,30.98
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,31.71,21.44
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,21.81,7.22
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,12.2,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,3.65,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,7.55,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,10.28,2.68
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,12.91,5.36
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,19.8,11.48
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,26.7,17.56
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,37.47,26.9
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,48.29,36.14
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,67.19,52.07
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,86.85,68.31
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,126.61,101.2
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,167.26,133.88
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,252.16,201.76
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,323.54,256.35
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,617.04,477.78
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,866.58,644.17
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,922.07,672.89
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,970.23,699.19
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,981.41,701.04
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,988.75,701.15
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,987.89,701.46
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,983.01,699.38
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,971.76,692.33
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,956.56,682.87
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,935.68,673.01
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,911.06,660.12
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,881.11,642.7
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,847.76,622.59
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,809.65,598.62
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,768.58,570.44
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,723.26,538.72
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,675.42,504.0
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,623.99,465.16
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,570.71,423.63
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,514.65,378.77
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,457.45,331.47
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,397.82,281.0
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,337.74,229.3
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,277.0,177.6
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,216.71,129.31
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,156.31,88.96
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,88.67,69.25
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,79.85,62.28
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,78.1,61.19
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,75.46,59.28
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,72.73,57.28
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,64.43,50.43
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,61.58,48.21
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,57.09,44.53
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,52.59,40.71
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,46.3,35.12
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,40.05,29.33
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,31.55,21.22
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,21.32,7.82
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,11.8,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,1.97,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,3.78,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,7.2,0.2
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,10.62,3.38
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,16.73,8.78
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,22.86,14.15
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,35.54,25.11
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,48.29,35.96
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,57.19,43.35
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,66.52,50.97
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,81.11,62.87
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,95.75,74.6
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,113.05,88.3
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,130.37,101.8
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,143.79,112.05
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,157.23,122.21
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,195.65,152.11
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,234.18,181.47
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,247.65,190.95
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,260.94,200.31
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,363.65,278.12
