Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,140.0,113.73
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,160.7,130.47
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,182.08,147.47
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,156.22,124.81
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,119.66,93.56
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,116.77,90.64
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,113.86,87.67
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,109.42,83.63
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,105.12,79.75
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,104.69,79.1
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,104.32,78.5
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,122.88,92.97
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,141.42,107.25
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,164.81,125.25
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,188.05,142.94
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,236.94,180.19
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,299.45,227.01
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,341.34,258.09
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,381.2,287.28
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,480.43,361.7
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,566.28,424.13
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,547.63,408.95
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,525.12,391.65
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,527.21,393.8
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,520.17,388.44
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,503.68,375.34
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,479.78,355.7
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,454.45,333.1
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,420.48,301.66
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,371.33,258.19
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,315.61,208.62
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,257.46,159.82
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,199.41,115.03
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,141.4,79.65
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,88.47,68.43
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,86.02,66.78
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,75.18,58.04
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,73.25,56.72
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,71.23,55.33
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,68.65,53.43
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,66.03,51.45
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,57.31,44.23
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,53.53,41.16
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,48.79,37.11
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,44.07,32.91
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,37.58,26.98
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,31.19,20.82
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,20.89,8.61
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,10.23,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,18.0,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,52.43,13.37
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,82.87,60.48
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,55.9,41.54
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,21.33,12.67
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,28.62,19.04
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,35.93,25.3
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,51.0,38.06
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,67.03,51.42
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,76.79,59.27
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,86.55,67.01
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,97.2,75.36
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,107.85,83.6
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,127.97,99.5
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,148.19,115.23
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,162.37,126.0
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,176.59,136.71
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,179.47,138.39
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,182.37,140.12
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,163.72,124.99
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,145.5,110.29
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,171.45,130.32
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,197.23,149.92
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,224.83,170.74
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,264.42,200.37
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,195.55,147.55
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,140.64,105.08
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,204.37,154.22
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,274.62,207.17
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,297.2,223.89
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,318.25,239.54
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,328.08,246.99
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,336.26,253.18
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,365.33,275.14
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,386.93,291.0
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,360.72,271.41
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,335.32,252.4
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,313.18,235.71
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,287.06,215.95
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,257.11,190.83
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,228.64,167.01
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,178.78,125.72
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,130.71,104.52
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,135.8,109.43
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,147.54,119.91
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,138.33,112.73
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,128.65,105.11
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,119.26,97.65
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,109.6,89.86
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,95.35,77.96
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,80.28,65.12
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,68.52,54.91
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,56.51,44.25
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,44.25,33.11
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,31.8,21.59
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,20.19,8.69
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,8.65,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,9.48,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,19.82,2.48
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,28.62,17.38
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,20.04,11.34
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,10.62,3.48
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,23.24,14.4
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,35.93,25.3
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,100.63,80.9
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,168.31,137.61
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,148.01,119.48
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,116.91,92.54
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,144.32,114.71
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,172.01,136.63
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,208.76,165.55
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,232.27,183.55
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,252.71,198.82
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,272.9,213.75
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,253.77,197.82
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,219.67,170.44
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,235.72,182.54
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,267.51,206.51
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,223.53,172.11
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,196.2,150.63
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,218.79,168.05
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,240.99,184.95
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,223.45,171.22
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,206.21,157.81
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,234.62,179.75
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,262.27,200.88
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,238.45,182.63
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,215.17,164.81
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,213.86,163.93
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,212.41,162.92
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,217.06,166.71
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,221.33,170.21
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,234.31,180.38
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,246.85,190.11
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,244.87,188.52
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,241.51,185.8
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,219.28,168.77
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,198.12,152.74
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,198.07,152.22
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,182.54,149.22
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,152.52,124.65
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,123.34,100.51
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,108.01,87.86
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,91.43,73.99
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,91.43,74.32
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,91.99,75.13
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,79.05,64.11
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,65.28,52.21
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,57.64,45.52
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,49.81,38.47
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,40.9,30.3
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,31.9,21.8
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,21.61,10.17
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,11.8,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.79,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,31.8,8.67
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,65.46,46.92
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,39.85,28.09
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,16.54,8.68
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,16.51,8.72
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,16.74,8.84
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,24.79,15.75
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,32.87,22.61
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,51.01,37.95
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,69.52,53.37
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,80.12,61.98
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,90.76,70.54
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,118.39,93.05
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,146.34,115.44
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,142.82,112.04
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,139.49,108.89
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,157.01,122.61
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,174.5,136.12
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,155.2,120.23
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,136.35,104.83
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,130.87,100.19
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,125.45,95.6
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,141.15,107.86
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,156.67,119.87
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,201.33,154.76
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,236.85,182.04
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,281.31,216.13
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,323.33,247.85
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,363.16,277.87
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,389.99,297.78
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,428.75,326.4
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,461.51,349.89
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,475.81,360.16
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,476.6,358.68
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,448.07,333.76
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,411.44,300.66
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,368.39,261.4
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,314.28,212.31
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,257.09,163.97
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,200.37,119.77
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,145.87,86.66
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,98.49,77.65
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,104.16,82.82
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,118.56,95.34
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,123.17,99.67
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,132.19,107.78
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,119.26,97.28
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,105.58,86.02
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,92.4,75.07
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,76.93,61.92
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,65.82,52.33
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,54.25,42.09
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,44.0,32.82
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,33.56,23.13
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,22.15,10.86
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,11.02,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,20.48,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,87.31,36.07
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,153.35,115.59
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,212.51,169.14
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,280.24,228.02
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,299.53,245.86
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,314.23,258.43
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,322.98,265.4
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,343.49,280.77
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,468.25,378.38
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,585.2,465.71
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,681.02,534.49
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,766.12,592.1
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,805.62,616.08
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,842.85,638.55
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,872.38,655.64
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,898.96,670.67
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,907.26,673.69
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,923.81,682.47
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,932.54,686.45
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,937.59,688.17
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,935.71,685.72
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,930.0,680.9
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,918.66,672.62
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,903.56,661.96
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,882.62,647.75
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,858.17,631.22
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,829.16,611.6
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,797.03,589.72
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,758.85,562.27
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,718.36,532.66
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,677.33,502.12
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,633.53,468.74
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,584.9,431.04
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,534.46,390.87
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,482.09,348.04
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,428.44,303.07
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,372.27,255.35
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,315.56,206.92
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,258.14,159.14
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,200.87,115.41
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,143.69,80.94
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,82.27,62.52
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,80.86,61.67
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,79.33,60.7
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,76.9,58.96
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,74.35,57.11
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,71.91,55.34
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,64.13,49.02
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,60.9,46.56
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,57.66,44.01
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,52.31,39.54
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,46.95,34.89
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,40.53,29.17
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,34.23,23.25
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,22.09,10.87
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,12.59,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,6.29,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,30.52,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,107.09,46.68
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,186.09,136.42
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,255.13,195.95
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,333.04,259.86
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,399.28,312.86
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,469.82,366.83
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,530.55,411.69
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,590.53,454.42
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,644.58,492.15
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,698.25,527.46
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,744.66,557.57
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,789.44,586.01
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,817.51,602.54
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,851.61,623.05
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,879.88,639.49
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,905.01,653.84
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,921.94,662.93
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,935.19,669.79
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,941.89,673.03
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,944.7,673.9
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,943.0,671.98
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,937.39,667.7
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,926.06,660.24
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,910.88,650.35
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,889.78,636.72
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,865.07,620.76
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,835.73,601.46
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,803.18,580.0
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,766.21,554.55
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,726.55,526.42
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,682.72,494.62
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,636.7,460.44
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,587.86,423.65
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,537.18,384.35
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,484.17,341.97
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,429.86,297.44
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,373.32,250.52
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,316.22,202.8
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,258.05,155.37
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,200.04,111.92
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,142.14,77.66
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,89.13,66.8
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,87.02,65.47
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,76.47,57.23
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,74.58,55.98
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,72.62,54.66
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,70.09,52.86
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,67.52,51.0
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,58.73,43.97
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,55.0,41.07
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,50.68,37.54
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,46.4,33.89
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,39.97,28.26
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,33.62,22.42
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,23.78,12.18
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,13.38,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,29.61,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,103.92,47.25
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,181.0,132.93
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,234.75,181.4
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,293.66,231.97
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,263.82,210.27
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,197.86,157.38
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,245.43,195.72
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,310.47,246.1
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,430.94,338.03
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,544.58,420.72
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,663.04,503.29
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,773.95,574.17
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,810.35,593.52
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,844.27,611.58
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,862.03,618.96
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,886.62,630.77
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,905.39,639.68
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,920.77,646.54
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,929.77,649.53
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,935.07,650.42
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,933.53,649.28
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,928.09,645.85
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,916.51,638.7
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,901.12,629.24
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,880.73,617.44
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,856.76,603.23
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,827.75,585.34
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,795.57,565.27
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,759.01,541.67
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,719.8,515.28
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,676.5,485.2
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,631.07,452.59
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,582.63,416.84
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,532.45,378.58
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,480.18,337.66
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,426.78,294.53
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,370.83,248.58
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,314.35,201.74
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,257.45,155.61
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,200.86,113.41
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,143.76,79.53
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,82.09,61.17
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,82.07,61.66
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,82.08,62.15
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,80.09,60.92
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,78.02,59.62
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,69.3,52.73
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,66.44,50.67
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,62.71,47.89
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,58.91,44.95
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,54.03,40.95
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,49.16,36.78
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,42.03,30.45
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,32.85,22.12
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,22.82,11.88
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,13.38,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,6.69,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,16.82,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,54.38,24.4
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,85.89,63.29
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,52.68,38.77
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,6.82,0.19
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,11.77,4.48
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,16.74,8.75
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,17.52,9.37
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,18.3,9.98
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,20.23,11.54
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,22.16,13.08
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,67.35,50.81
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,116.11,90.68
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,120.41,93.6
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,124.73,96.55
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,143.15,110.96
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,161.62,125.23
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,197.41,153.16
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,248.86,192.79
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,295.85,228.31
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,342.24,262.78
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,378.98,290.25
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,414.58,316.56
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,461.33,351.4
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,488.49,371.54
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,607.96,461.7
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,716.98,541.17
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,707.59,533.67
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,694.63,524.08
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,701.52,530.6
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,695.39,527.08
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,656.49,497.27
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,610.9,462.23
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,576.12,434.99
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,537.4,403.11
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,481.87,357.58
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,428.24,312.75
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,376.41,267.58
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,321.97,219.76
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,266.75,173.83
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,207.0,128.01
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,154.23,93.71
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,94.69,74.69
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,92.98,73.73
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,91.08,72.59
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,82.19,65.36
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,80.23,64.04
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,78.03,62.48
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,75.79,60.86
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,71.88,57.79
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,67.95,54.6
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,63.06,50.42
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,58.21,46.08
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,45.43,34.49
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,35.84,25.5
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,24.74,14.05
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,13.57,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,7.08,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,4.2,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,10.82,0.77
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,17.53,8.86
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,28.29,18.46
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,39.7,28.54
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,42.56,31.12
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,45.97,34.05
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,54.59,41.31
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,63.46,48.67
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,81.33,63.48
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,99.31,78.15
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,106.89,83.97
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,114.5,89.76
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,126.41,99.08
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,138.37,108.35
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,153.39,120.09
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,168.45,131.74
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,201.19,157.39
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,233.92,182.67
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,327.19,255.03
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,404.07,313.03
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,371.08,286.83
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,338.78,261.48
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,351.04,270.53
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,362.56,278.87
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,345.87,265.89
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,329.46,253.25
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,330.28,253.99
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,330.45,254.2
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,429.27,331.08
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,512.31,393.99
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,521.65,401.02
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,525.19,403.32
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,489.2,375.03
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,454.32,347.42
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,436.55,331.25
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,406.24,303.19
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,368.34,266.18
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,322.17,220.08
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,264.89,170.66
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,207.77,125.45
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,148.87,89.95
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,98.95,79.06
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,109.68,88.61
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,120.68,98.43
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,117.72,96.35
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,114.69,94.23
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,107.14,88.16
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,99.26,81.73
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,84.33,69.05
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,70.56,57.18
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,62.58,50.23
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,54.21,42.73
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,46.69,35.77
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,36.42,26.14
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,25.71,15.09
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,15.09,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,7.87,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,27.98,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,103.98,54.66
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,178.88,136.55
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,248.2,198.8
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,326.34,266.73
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,393.16,323.6
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,464.38,381.81
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,526.49,430.37
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,590.39,478.29
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,642.23,515.32
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,696.78,552.18
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,742.92,581.83
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,787.49,609.77
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,825.72,632.51
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,851.78,646.58
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,879.85,661.99
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,904.81,675.13
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,923.55,684.6
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,938.78,691.81
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,947.51,694.37
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,952.44,694.6
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,950.41,691.35
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,944.41,685.72
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,933.11,676.35
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,917.89,664.63
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,897.14,650.26
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,872.72,633.57
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,843.17,613.89
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,810.36,591.97
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,772.48,565.09
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,732.0,535.63
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,687.89,503.31
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,641.74,468.7
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,593.21,431.61
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,542.8,391.99
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,489.37,349.02
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,434.64,303.82
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,377.67,256.12
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,320.14,207.6
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,261.95,159.7
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,203.83,115.72
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,145.7,80.87
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,91.59,69.59
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,80.72,61.08
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,79.15,60.1
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,77.04,58.66
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,74.82,57.13
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,71.66,54.79
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,68.4,52.34
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,59.6,45.22
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,55.89,42.31
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,51.58,38.78
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,47.31,35.11
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,40.87,29.46
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,34.49,23.59
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,25.45,14.5
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,15.22,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,7.87,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
