Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,37.95,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,117.39,66.46
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,195.58,143.68
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,262.54,200.81
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,337.73,262.29
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,401.67,313.64
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,469.47,365.79
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,526.21,407.78
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,586.58,450.68
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,639.65,487.08
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,692.18,521.19
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,737.06,548.78
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,772.17,569.33
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,808.36,590.0
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,842.01,608.68
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,868.87,622.78
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,892.58,634.82
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,911.0,644.16
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,925.9,651.37
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,934.87,655.54
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,940.03,657.47
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,938.16,655.54
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,932.36,651.3
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,920.87,644.06
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,905.52,634.42
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,885.13,621.72
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,861.11,606.69
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,832.43,588.51
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,800.52,568.14
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,764.18,543.98
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,725.14,517.16
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,681.92,486.74
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,636.48,453.86
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,588.18,418.03
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,537.99,379.68
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,485.68,338.65
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,432.1,295.47
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,376.15,249.73
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,319.54,203.02
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,261.65,156.22
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,203.85,112.95
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,146.2,77.99
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,89.36,66.27
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,85.63,63.73
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,83.98,62.8
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,74.27,55.25
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,73.22,54.71
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,70.4,52.7
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,67.49,50.6
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,63.68,47.77
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,55.23,40.97
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,50.9,37.51
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,46.58,33.92
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,41.3,29.38
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,36.11,24.7
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,28.74,17.74
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,19.81,3.88
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,11.02,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,37.58,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,117.53,67.24
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,196.59,146.91
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,264.22,206.73
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,340.27,271.82
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,404.5,325.5
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,470.45,378.36
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,530.36,424.34
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,591.48,469.3
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,644.76,506.4
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,697.51,540.81
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,742.61,568.39
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,778.15,588.71
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,814.77,610.05
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,848.82,629.3
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,876.03,643.9
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,900.05,656.33
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,917.62,665.39
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,931.53,672.15
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,938.9,674.79
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,942.39,675.07
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,941.04,673.32
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,935.73,669.12
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,924.21,660.66
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,908.84,649.82
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,888.84,636.75
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,865.19,621.29
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,836.44,602.29
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,804.46,581.11
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,767.97,555.73
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,728.73,527.79
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,686.32,496.96
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,641.56,463.65
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,592.98,426.96
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,542.48,387.77
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,489.94,345.8
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,436.01,301.63
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,379.78,254.98
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,322.8,207.33
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,264.77,159.85
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,206.76,115.88
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,148.51,80.05
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,90.98,68.29
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,86.55,65.2
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,84.88,64.29
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,74.61,56.24
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,72.93,55.21
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,70.04,53.14
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,67.06,50.98
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,63.9,48.68
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,56.09,42.34
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,52.13,39.17
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,48.21,35.88
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,42.55,30.94
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,36.97,25.84
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,28.28,17.69
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.31,3.81
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,10.23,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,27.0,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,90.53,51.22
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,154.21,115.89
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,146.35,114.92
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,136.56,109.5
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,98.95,78.77
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,57.91,43.44
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,94.67,74.37
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,142.71,114.0
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,191.8,153.94
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,258.32,206.69
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,315.69,250.72
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,374.18,294.37
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,481.46,375.25
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,594.54,456.9
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,750.7,569.04
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,883.95,656.1
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,912.41,670.99
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,937.84,684.74
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,946.98,688.44
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,952.26,689.86
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,950.01,686.25
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,943.79,680.27
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,932.28,671.53
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,916.85,660.36
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,896.74,646.62
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,872.9,630.47
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,843.89,610.92
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,811.57,589.14
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,774.71,563.8
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,735.06,535.53
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,691.87,504.0
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,646.33,469.96
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,597.53,433.0
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,546.76,393.42
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,493.56,350.87
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,438.94,305.95
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,382.47,258.76
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,325.27,210.53
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,266.71,162.27
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,208.19,117.53
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,148.91,80.53
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,90.37,68.45
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,85.44,64.93
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,84.01,64.24
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,73.33,55.74
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,71.27,54.37
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,69.03,52.82
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,66.74,51.21
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,63.14,48.47
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,59.49,45.62
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,51.26,38.73
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,47.58,35.63
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,41.95,30.66
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,36.36,25.52
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,28.48,18.04
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.71,5.63
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,10.62,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.36,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,6.82,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,11.39,3.74
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,17.5,9.14
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,23.63,14.5
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,27.85,18.15
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,32.08,21.71
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,41.33,29.42
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,50.61,37.03
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,67.66,50.96
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,85.45,65.26
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,94.78,72.42
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,104.12,79.49
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,127.45,97.78
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,150.97,115.9
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,205.97,158.62
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,279.44,214.26
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,357.26,272.88
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,454.25,343.82
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,628.38,472.95
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,802.58,595.21
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,874.39,644.69
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,932.59,681.66
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,921.69,673.28
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,906.92,662.94
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,886.22,648.94
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,861.91,632.57
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,833.38,613.22
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,801.63,591.63
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,765.53,565.95
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,726.79,537.72
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,683.63,505.71
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,638.39,471.39
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,590.61,434.72
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,540.97,395.54
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,488.8,353.15
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,435.38,308.58
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,380.28,261.87
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,324.49,214.17
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,267.09,166.22
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,209.78,121.74
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,154.93,89.81
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,108.25,84.09
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,113.03,88.68
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,122.02,96.79
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,110.35,87.64
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,96.78,76.78
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,85.65,67.83
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,73.68,58.02
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,68.38,53.82
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,62.82,49.31
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,55.94,43.51
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,48.75,37.28
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,44.29,33.24
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,37.93,27.33
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,28.53,18.42
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.06,5.29
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,10.62,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,9.24,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,42.28,21.27
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,72.55,52.73
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,65.72,49.6
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,49.15,36.62
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,35.09,24.82
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,19.04,10.74
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,26.32,16.95
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,33.64,23.08
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,58.37,43.77
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,84.6,65.3
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,106.65,83.07
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,128.9,100.7
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,154.19,120.57
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,179.64,140.25
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,256.68,200.59
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,320.8,249.25
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,541.63,419.17
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,748.0,567.86
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,863.76,647.87
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,949.38,702.1
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,947.19,698.55
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,941.07,693.27
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,930.13,684.44
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,915.28,673.15
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,894.44,658.96
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,869.94,642.35
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,841.16,622.71
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,809.11,600.79
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,772.25,574.39
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,732.7,545.27
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,689.35,512.7
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,643.8,477.75
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,595.63,440.26
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,545.51,400.21
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,492.65,356.94
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,438.4,311.39
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,382.0,263.47
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,324.91,214.52
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,267.12,165.97
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,209.37,120.9
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,151.41,83.96
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,94.22,72.83
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,87.4,67.67
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,85.46,66.48
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,75.24,58.26
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,73.61,57.23
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,71.1,55.43
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,68.52,53.56
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,65.74,51.5
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,58.13,45.19
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,55.14,42.77
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,52.33,40.37
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,44.59,33.47
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,39.32,28.51
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,28.42,18.34
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,17.41,4.66
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,9.83,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,7.33,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,29.43,13.43
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,59.61,42.99
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,95.64,74.48
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,134.83,108.61
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,205.4,168.43
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,273.59,225.17
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,355.67,291.31
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,430.27,349.59
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,528.54,424.27
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,626.84,495.97
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,698.38,545.81
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,769.06,592.33
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,800.75,610.79
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,829.36,627.34
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,847.68,637.36
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,861.89,644.72
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,884.42,658.6
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,916.06,678.4
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,924.68,682.33
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,929.53,684.08
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,928.22,682.62
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,923.08,678.72
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,912.77,671.08
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,898.64,661.02
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,878.65,647.96
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,855.09,632.47
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,826.95,613.4
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,795.64,592.08
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,759.97,566.33
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,721.66,538.18
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,679.91,506.91
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,635.95,473.22
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,588.44,436.19
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,539.04,396.67
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,487.47,354.33
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,434.47,309.72
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,379.41,262.62
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,323.62,214.55
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,266.7,166.59
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,209.68,121.93
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,152.41,85.23
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,95.98,74.34
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,88.34,68.42
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,77.61,59.82
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,76.15,58.9
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,74.64,57.93
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,72.22,56.18
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,69.75,54.37
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,66.31,51.73
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,57.99,44.8
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,54.14,41.63
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,50.32,38.35
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,44.38,33.06
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,38.47,27.6
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,30.34,19.85
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,20.59,6.81
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,11.41,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,31.79,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,105.57,58.73
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,180.47,134.78
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,245.68,192.11
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,319.08,254.46
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,382.91,307.45
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,450.83,361.53
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,509.92,406.44
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,570.57,450.61
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,621.28,486.64
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,674.08,522.81
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,719.49,551.84
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,763.34,579.26
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,777.33,586.02
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,790.74,592.7
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,771.36,576.48
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,735.48,548.23
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,725.16,538.31
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,709.9,524.83
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,781.13,575.32
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,856.09,626.31
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,885.63,645.0
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,906.6,657.75
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,899.52,651.8
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,888.62,643.69
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,869.34,630.91
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,846.54,615.85
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,818.42,597.22
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,787.23,576.14
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,753.09,552.21
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,716.12,525.72
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,675.35,495.79
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,631.93,463.16
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,584.9,427.12
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,535.99,388.58
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,484.93,347.21
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,432.46,303.61
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,377.48,257.38
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,321.77,210.14
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,264.81,162.82
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,207.83,118.73
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,150.74,82.48
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,94.44,71.93
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,86.61,65.93
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,85.04,65.0
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,74.55,56.64
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,72.65,55.36
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,69.86,53.31
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,66.96,51.16
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,63.82,48.8
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,56.03,42.41
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,51.75,38.91
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,47.45,35.28
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,42.18,30.66
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,36.98,25.9
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,29.16,18.57
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.44,7.46
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,11.02,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,35.71,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,113.8,62.41
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,192.23,142.74
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,193.66,151.0
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,180.46,144.2
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,126.74,101.37
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,49.16,35.74
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,57.99,43.01
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,66.85,50.08
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,99.05,76.26
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,132.1,102.52
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,191.71,149.59
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,242.08,188.16
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,362.91,281.26
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,489.66,374.11
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,690.54,518.95
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,863.71,633.39
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,886.86,643.82
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,918.62,661.2
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,926.82,663.83
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,931.17,664.35
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,930.58,662.4
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,926.11,658.14
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,915.97,650.43
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,901.97,640.42
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,882.46,627.92
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,859.3,613.09
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,831.44,594.7
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,800.3,574.15
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,764.32,550.06
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,725.6,523.13
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,683.77,493.06
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,639.61,460.54
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,591.8,424.88
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,542.02,386.63
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,489.66,345.19
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,435.84,301.4
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,380.58,255.68
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,324.54,208.84
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,266.66,161.4
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,208.68,117.05
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,150.53,80.42
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,93.1,69.98
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,84.24,63.27
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,82.55,62.3
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,80.3,60.81
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,70.38,52.97
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,67.77,51.12
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,65.09,49.17
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,62.2,47.07
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,59.3,44.91
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,51.18,38.2
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,47.57,35.19
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,41.87,30.26
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,36.22,25.16
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,29.2,18.57
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.33,8.24
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,11.41,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,40.61,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,121.01,66.08
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,202.72,151.18
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,229.43,179.83
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,254.6,204.77
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,180.24,146.15
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,55.29,41.0
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,71.48,54.42
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,87.73,67.48
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,135.07,106.06
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,197.38,155.55
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,391.2,309.9
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,586.49,455.8
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,729.94,557.7
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,855.41,639.57
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,883.72,653.5
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,908.81,665.99
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,925.4,673.66
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,938.17,678.96
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,945.41,680.78
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,948.6,680.15
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,948.37,678.71
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,944.17,674.84
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,933.74,667.23
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,919.39,657.22
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,899.94,644.38
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,876.76,629.15
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,848.37,610.89
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,816.64,590.32
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,780.74,565.57
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,741.98,537.99
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,698.91,506.93
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,653.46,473.31
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,604.72,436.52
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,553.97,397.13
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,500.59,354.61
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,445.7,309.7
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,389.33,262.77
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,332.13,214.7
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,273.08,166.07
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,213.89,120.56
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,154.26,82.65
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,95.28,71.94
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,85.14,64.18
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,83.14,62.95
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,80.87,61.44
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,70.9,53.55
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,68.27,51.67
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,65.56,49.7
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,62.28,47.27
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,58.95,44.74
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,55.03,41.6
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,47.17,34.96
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,41.78,30.29
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,36.47,25.46
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,29.36,18.79
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.41,8.57
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,11.41,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,44.77,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,127.57,69.0
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,212.83,159.05
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,240.41,188.94
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,266.04,214.52
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,186.0,151.41
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,74.57,57.36
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,103.93,81.85
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,134.15,106.43
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,205.59,164.52
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,284.85,226.96
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,401.33,317.79
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,508.74,398.34
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,682.6,525.73
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,831.86,626.97
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,870.19,648.15
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,916.81,675.44
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,935.44,684.83
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,950.4,692.08
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,959.16,695.39
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,964.0,696.29
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,962.25,693.34
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,956.45,687.92
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,945.26,678.95
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,930.06,667.54
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,910.04,653.26
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,886.21,636.61
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,856.71,616.03
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,823.82,593.3
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,786.64,567.61
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,746.71,538.84
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,702.65,506.93
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,656.48,472.73
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,607.59,435.97
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,556.66,396.64
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,503.45,354.44
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,448.7,309.87
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,391.79,262.86
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,333.96,214.6
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,274.69,166.02
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,215.22,120.47
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,155.44,82.6
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,96.34,61.88
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,85.05,63.7
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,82.74,62.22
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,80.06,60.35
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,69.6,52.07
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,66.96,50.2
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,64.23,48.23
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,60.59,45.49
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,56.86,42.63
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,52.44,39.08
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,48.02,35.39
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,40.34,28.84
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,36.51,25.35
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,28.97,18.38
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,21.56,8.16
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,11.02,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
