Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,37.24,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,116.28,60.89
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,197.66,145.29
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,252.61,194.64
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,312.7,245.96
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,229.77,183.17
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,93.34,72.07
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,104.5,81.07
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,121.28,93.96
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,231.16,181.98
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,324.85,253.86
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,511.21,392.97
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,686.18,515.45
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,777.72,574.27
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,867.3,629.48
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,895.2,643.72
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,919.85,656.34
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,938.0,664.85
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,952.41,671.08
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,960.82,673.65
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,965.2,673.86
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,963.16,671.07
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,957.11,665.98
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,946.18,657.41
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,931.29,646.55
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,910.84,633.76
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,886.67,618.64
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,857.74,600.12
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,825.49,579.47
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,788.72,555.13
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,749.17,528.2
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,705.63,497.8
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,659.7,464.93
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,611.05,429.46
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,560.46,391.46
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,506.42,349.8
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,451.03,305.91
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,394.31,260.17
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,336.83,213.27
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,277.88,165.96
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,218.85,121.59
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,159.37,84.38
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,100.65,63.64
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,89.27,65.98
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,87.66,65.12
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,77.21,57.07
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,75.28,55.84
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,72.81,54.15
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,70.26,52.39
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,67.15,50.19
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,59.11,43.84
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,54.47,40.18
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,49.82,36.38
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,44.56,31.97
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,39.41,27.41
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,31.22,19.96
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,23.13,9.17
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,11.8,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,33.17,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,109.06,54.78
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,186.89,134.87
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,254.43,192.41
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,330.67,254.67
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,395.97,306.97
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,465.5,360.32
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,523.54,402.86
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,585.47,446.34
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,639.46,484.03
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,693.03,519.66
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,738.72,547.86
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,774.91,569.16
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,812.66,591.44
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,847.91,611.74
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,875.87,627.12
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,900.7,640.43
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,920.33,650.74
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,936.41,658.87
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,945.97,662.97
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,951.69,664.82
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,950.45,662.72
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,945.21,658.3
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,934.2,650.29
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,919.26,639.97
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,899.19,627.26
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,875.4,612.22
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,846.86,593.96
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,814.99,573.54
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,778.59,549.58
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,739.4,522.67
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,695.87,492.18
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,650.01,459.26
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,601.34,423.69
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,550.74,385.6
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,497.72,344.54
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,443.32,301.23
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,386.93,255.59
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,329.79,208.8
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,271.58,161.87
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,213.39,117.93
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,155.0,81.17
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,97.29,60.66
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,84.78,62.47
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,82.77,61.3
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,81.3,60.46
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,72.29,53.51
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,70.0,51.98
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,67.69,50.41
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,63.59,47.38
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,59.35,44.16
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,51.2,37.56
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,47.57,34.61
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,39.54,27.81
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,31.8,21.07
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,22.24,12.62
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,13.8,3.27
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,7.47,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,22.09,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,76.56,36.73
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,129.92,94.54
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,123.43,94.33
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,112.39,87.7
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,73.84,56.51
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,36.7,25.03
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,52.16,37.72
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,68.61,50.99
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,147.59,115.48
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,225.02,176.72
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,423.73,332.56
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,625.34,480.41
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,721.67,545.78
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,805.8,599.32
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,835.0,614.93
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,861.32,628.93
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,882.93,639.98
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,901.27,648.91
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,900.79,645.65
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,909.18,648.37
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,909.5,646.22
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,906.07,641.88
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,896.7,633.93
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,883.62,623.81
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,865.62,611.76
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,844.09,597.53
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,817.62,580.15
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,788.03,560.32
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,753.75,536.62
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,716.93,510.76
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,676.07,481.93
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,633.11,450.86
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,587.17,416.85
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,539.44,380.54
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,489.18,341.53
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,437.69,300.43
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,384.33,257.15
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,330.33,212.84
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,274.74,167.95
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,219.25,125.88
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,155.93,84.71
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,100.45,63.72
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,88.32,65.86
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,87.19,65.38
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,86.87,65.51
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,94.23,71.9
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,96.91,74.54
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,99.63,77.23
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,90.56,70.26
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,81.12,62.83
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,68.2,52.31
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,56.59,42.63
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,48.7,35.9
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,40.54,28.69
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,31.36,20.32
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,20.55,7.85
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,11.41,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.57,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,8.68,0.0
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,16.61,7.61
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,16.83,8.37
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,17.5,9.13
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,20.56,11.78
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,23.63,14.36
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,32.08,21.41
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,40.57,28.37
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,52.94,38.44
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,65.37,48.39
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,76.76,57.34
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,88.18,66.2
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,116.4,88.44
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,144.99,110.54
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,171.62,130.75
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,198.32,150.67
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,207.15,156.62
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,215.91,162.52
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,275.42,207.12
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,319.91,239.53
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,396.89,296.12
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,454.24,337.33
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,474.08,349.41
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,492.18,360.4
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,631.44,461.58
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,734.53,534.39
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,763.0,553.97
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,775.19,562.74
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,741.85,540.25
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,717.56,523.12
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,677.96,494.3
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,635.73,462.87
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,590.0,428.0
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,542.27,390.66
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,491.16,349.86
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,438.63,306.8
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,384.53,261.77
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,329.64,215.58
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,273.41,169.01
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,217.08,125.23
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,160.2,88.23
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,104.1,66.79
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,81.2,61.1
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,79.77,60.31
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,77.8,59.01
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,75.72,57.62
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,72.72,55.44
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,69.59,53.13
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,65.49,49.99
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,56.6,42.72
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,52.73,39.6
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,48.88,36.37
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,43.23,31.46
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,37.64,26.41
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,29.38,18.79
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,19.82,7.49
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,11.02,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,27.75,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,97.8,45.8
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,169.87,125.31
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,201.53,157.1
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,233.92,187.27
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,163.24,131.5
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,66.3,50.04
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,85.19,65.59
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,104.25,80.84
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,157.99,124.16
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,204.43,160.48
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,254.3,198.68
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,305.37,236.74
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,494.25,381.04
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,689.66,520.52
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,800.98,593.66
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,909.13,660.81
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,927.59,669.27
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,942.35,676.26
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,950.02,679.28
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,953.78,679.91
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,953.61,678.1
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,949.41,673.86
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,938.47,665.98
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,923.61,655.66
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,904.03,643.15
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,880.7,628.2
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,852.2,609.93
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,820.36,589.38
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,784.59,565.41
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,745.87,538.35
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,703.68,508.27
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,658.87,475.46
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,609.91,438.8
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,558.89,399.49
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,505.67,357.32
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,450.92,312.76
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,394.2,265.76
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,336.52,217.45
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,277.24,168.62
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,217.79,122.57
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,157.84,83.55
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,98.51,60.86
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,83.4,62.56
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,81.66,61.58
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,79.38,60.06
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,76.94,58.41
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,66.55,50.12
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,63.78,48.11
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,60.38,45.57
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,56.94,42.94
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,52.52,39.39
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,48.09,35.69
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,40.29,28.96
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,36.38,25.37
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,29.22,18.69
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,22.26,9.2
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,11.41,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,37.09,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,88.58,39.63
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,135.42,99.77
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,138.26,107.68
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,143.19,114.7
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,96.56,76.8
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,35.16,24.24
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,43.26,30.99
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,51.38,37.6
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,74.43,56.43
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,98.38,75.58
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,136.81,106.21
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,176.03,136.7
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,411.05,323.47
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,642.45,493.41
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,781.71,587.16
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,919.04,674.57
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,935.3,681.97
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,947.52,687.98
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,953.99,690.48
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,956.24,690.34
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,955.38,689.25
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,950.55,685.62
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,940.42,678.72
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,926.36,669.29
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,906.73,656.58
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,883.4,641.43
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,854.55,622.56
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,822.45,601.41
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,786.21,576.1
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,747.17,548.2
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,705.15,517.66
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,660.61,484.48
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,612.44,447.83
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,562.33,408.63
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,509.34,366.18
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,454.93,321.37
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,398.16,273.71
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,340.59,224.84
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,282.12,175.94
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,223.49,129.82
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,164.58,90.77
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,106.39,67.72
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,90.31,69.27
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,79.59,60.88
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,79.01,60.78
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,78.54,60.75
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,75.6,58.67
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,79.18,62.1
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,75.48,59.36
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,71.74,56.52
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,62.18,48.53
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,52.07,39.88
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,44.81,33.48
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,37.24,26.62
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,30.14,19.86
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,23.21,10.13
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,12.2,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,27.48,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,97.92,42.32
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,172.79,128.02
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,239.27,188.08
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,314.56,253.9
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,379.57,310.04
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,449.04,367.86
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,508.59,415.84
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,567.61,461.77
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,620.46,501.12
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,672.99,538.54
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,719.12,569.12
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,763.74,597.9
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,792.38,615.22
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,826.67,636.44
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,855.2,652.98
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,880.73,667.31
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,900.39,678.45
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,916.57,687.28
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,926.72,691.81
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,933.14,693.95
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,934.05,693.32
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,931.01,690.19
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,921.33,682.33
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,907.77,672.01
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,889.11,658.62
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,866.75,642.81
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,839.22,623.65
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,808.37,602.34
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,773.34,577.5
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,735.46,549.53
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,693.5,517.99
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,649.07,483.85
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,600.86,446.25
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,550.68,406.08
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,498.28,363.07
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,444.41,317.69
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,388.43,269.74
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,331.6,220.6
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,273.7,171.37
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,215.64,124.97
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,157.35,85.76
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,99.73,62.47
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,82.99,63.67
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,81.0,62.37
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,78.43,60.53
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,75.7,58.54
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,65.63,50.33
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,63.23,48.56
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,60.27,46.33
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,57.29,44.02
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,53.33,40.78
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,45.58,34.12
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,40.53,29.66
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,35.57,25.09
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,28.86,18.71
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,22.33,9.51
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,11.41,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,27.14,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,101.2,41.39
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,180.9,133.5
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,233.91,183.08
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,292.23,234.71
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,279.33,227.03
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,245.4,200.04
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,384.2,312.52
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,535.64,428.41
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,608.88,480.56
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,688.34,534.9
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,733.91,562.2
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,770.16,582.64
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,807.69,605.27
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,842.77,625.88
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,871.67,641.49
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,897.43,654.94
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,915.13,665.09
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,929.14,672.79
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,937.14,676.41
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,941.21,677.48
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,941.14,676.61
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,937.13,673.25
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,927.4,666.36
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,913.77,656.98
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,894.17,643.98
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,870.89,628.58
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,842.92,610.04
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,811.66,589.24
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,775.9,564.61
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,737.39,537.04
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,695.01,506.04
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,650.34,472.74
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,602.77,436.67
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,553.25,398.1
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,500.59,356.11
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,446.54,311.87
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,390.62,265.31
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,333.97,217.63
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,276.48,169.94
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,218.9,124.97
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,160.88,86.67
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,103.55,63.52
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,86.18,64.77
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,84.27,63.6
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,73.6,55.19
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,71.64,53.9
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,68.78,51.84
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,65.82,49.67
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,62.61,47.29
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,59.37,44.82
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,50.92,37.85
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,46.94,34.54
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,41.6,29.95
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,36.33,25.21
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,29.27,18.66
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,22.35,9.29
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,11.41,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,36.63,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,111.5,41.86
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,192.6,138.9
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,258.66,197.93
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,333.25,261.31
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,394.55,311.91
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,462.19,364.73
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,521.86,408.84
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,582.71,451.32
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,635.27,484.83
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,687.31,514.9
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,725.01,533.84
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,767.69,555.13
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,804.26,576.17
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,838.28,595.4
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,865.8,611.31
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,890.19,625.2
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,909.02,635.34
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,924.29,643.36
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,933.99,647.89
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,939.86,650.19
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,939.14,649.22
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,934.47,645.97
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,923.63,638.87
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,908.91,629.46
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,889.56,618.2
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,866.52,604.53
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,838.74,588.09
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,807.66,569.26
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,772.03,546.53
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,733.63,520.56
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,691.32,491.11
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,646.71,459.19
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,599.25,424.65
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,549.85,387.55
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,497.57,347.05
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,443.87,304.22
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,388.46,259.15
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,332.26,212.8
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,274.59,165.86
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,216.89,121.51
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,159.22,83.89
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,102.17,60.97
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,84.69,62.65
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,83.59,62.16
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,73.41,54.27
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,72.04,53.46
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,69.52,51.73
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,66.93,49.91
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,63.47,47.38
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,59.94,44.72
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,51.44,37.82
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,47.49,34.59
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,42.2,30.1
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,36.98,25.46
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,28.69,17.96
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,20.5,7.91
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,10.62,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,1.6,18.3,10.0,20.41,0.0
2018,7,1,5,15,134.5,20.0,1.7,18.9,32.0,72.25,23.35
2018,7,1,5,30,214.0,31.0,1.8,19.5,54.0,125.45,89.79
2018,7,1,5,45,187.5,36.0,1.95,20.1,64.0,130.41,99.27
2018,7,1,6,0,161.0,41.0,2.1,20.7,74.0,132.9,103.98
2018,7,1,6,15,80.5,50.5,2.15,21.45,67.0,90.33,70.01
2018,7,1,6,30,0.0,60.0,2.2,22.2,60.0,45.98,32.68
2018,7,1,6,45,0.0,77.5,2.2,22.95,77.5,60.34,44.41
2018,7,1,7,0,0.0,95.0,2.2,23.7,95.0,74.86,56.02
2018,7,1,7,15,13.0,132.0,2.2,24.5,138.5,115.94,89.15
2018,7,1,7,30,26.0,169.0,2.2,25.3,182.0,170.38,132.07
2018,7,1,7,45,52.5,199.0,2.2,26.1,228.5,219.62,170.22
2018,7,1,8,0,79.0,229.0,2.2,26.9,275.0,270.21,208.49
2018,7,1,8,15,178.5,241.5,2.25,27.65,356.0,381.26,293.05
2018,7,1,8,30,278.0,254.0,2.3,28.4,437.0,498.17,378.29
2018,7,1,8,45,514.5,198.5,2.35,29.1,565.5,669.54,501.83
2018,7,1,9,0,751.0,143.0,2.4,29.8,694.0,830.32,609.86
2018,7,1,9,15,799.0,130.5,2.45,30.45,745.0,867.39,630.41
2018,7,1,9,30,847.0,118.0,2.5,31.1,796.0,889.83,642.26
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,899.27,645.78
2018,7,1,10,0,862.0,122.0,2.6,32.4,861.0,905.11,647.18
2018,7,1,10,15,868.0,124.0,2.65,32.9,888.5,905.9,645.85
2018,7,1,10,30,874.0,126.0,2.7,33.4,916.0,902.95,642.28
2018,7,1,10,45,878.5,127.0,2.8,33.9,936.5,894.03,635.38
2018,7,1,11,0,883.0,128.0,2.9,34.4,957.0,881.41,626.23
2018,7,1,11,15,885.5,129.0,3.0,34.6,970.5,863.46,614.48
2018,7,1,11,30,888.0,130.0,3.1,34.8,984.0,842.01,600.51
2018,7,1,11,45,888.5,130.5,3.2,35.05,989.5,815.25,582.94
2018,7,1,12,0,889.0,131.0,3.3,35.3,995.0,785.45,563.06
2018,7,1,12,15,883.0,135.0,3.45,35.25,992.0,750.68,539.41
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,713.58,513.62
2018,7,1,12,45,867.0,143.5,3.7,35.2,977.5,672.12,483.92
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,629.01,452.36
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,584.28,419.12
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,537.92,383.72
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,488.72,345.32
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,438.36,304.96
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,384.97,261.53
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,331.25,217.27
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,276.4,172.69
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,222.04,130.81
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,167.88,94.94
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,114.93,72.41
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,97.82,73.96
