Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,89.11,67.39
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,89.47,68.07
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,89.96,68.86
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,87.27,67.06
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,84.51,65.18
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,78.44,60.52
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,72.01,55.46
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,66.31,50.89
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,60.5,46.07
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,49.71,36.82
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,41.47,29.51
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,31.3,20.29
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,21.13,8.39
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,11.8,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,13.25,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,58.33,15.98
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,104.27,74.4
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,102.35,77.44
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,88.21,67.86
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,63.11,47.63
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,32.08,21.27
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,43.26,30.49
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,54.48,39.53
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,78.9,59.12
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,103.95,78.77
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,119.11,90.24
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,134.38,101.61
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,159.61,120.77
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,185.09,139.79
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,256.09,193.21
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,313.83,235.29
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,409.44,304.68
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,485.83,358.38
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,611.01,446.64
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,734.5,529.82
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,830.73,595.05
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,907.98,644.83
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,899.43,637.19
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,887.17,628.07
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,870.42,617.08
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,850.12,603.84
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,823.2,585.55
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,793.26,564.97
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,759.45,542.02
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,723.19,516.93
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,682.26,487.83
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,639.46,456.78
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,593.85,423.57
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,546.89,388.4
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,494.82,348.66
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,442.6,308.07
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,385.05,265.03
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,339.64,231.76
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,293.26,196.21
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,249.18,163.82
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,207.26,137.48
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,181.26,128.04
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,165.68,127.92
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,159.62,123.99
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,147.19,114.76
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,133.87,104.68
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,115.95,90.68
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,102.19,79.88
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,91.46,71.51
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,80.16,62.47
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,71.99,55.89
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,63.5,48.83
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,53.34,40.08
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,42.99,30.95
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,30.64,19.85
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,18.1,6.39
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,9.83,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.57,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,6.45,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,11.4,3.48
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,18.66,9.93
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,25.94,16.28
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,27.85,17.99
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,29.77,19.61
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,35.93,24.72
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,42.11,29.76
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,57.97,42.75
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,74.58,56.12
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,88.53,67.13
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,102.53,78.03
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,144.82,111.55
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,187.92,145.0
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,283.48,219.24
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,366.06,281.4
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,441.51,336.63
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,497.21,376.38
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,522.91,394.1
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,547.79,411.17
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,734.81,548.59
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,876.93,648.87
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,900.56,662.75
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,905.56,664.97
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,887.6,652.52
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,866.01,637.8
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,839.73,620.07
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,810.18,600.28
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,775.36,575.05
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,737.8,547.37
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,696.67,516.71
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,653.18,483.63
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,606.54,447.53
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,557.9,408.94
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,506.32,366.99
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,453.21,322.75
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,398.09,276.11
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,342.08,228.2
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,284.75,179.77
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,227.17,133.76
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,170.14,95.32
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,105.84,64.84
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,85.39,65.26
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,84.04,64.5
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,79.96,61.43
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,75.54,58.05
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,74.36,57.37
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,67.71,52.05
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,66.61,51.44
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,65.79,51.01
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,58.55,44.99
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,50.9,38.48
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,45.15,33.44
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,39.37,28.16
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,31.21,20.52
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,23.12,9.76
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,11.8,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,4.92,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,8.34,1.02
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,13.3,5.47
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,18.26,9.83
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,24.39,15.1
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,30.54,20.3
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,31.7,21.2
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,32.86,22.05
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,49.46,35.74
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,66.23,49.33
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,120.31,93.35
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,176.65,138.03
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,317.84,249.7
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,433.05,336.99
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,667.89,512.77
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,876.33,655.08
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,893.98,662.47
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,919.91,677.08
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,929.48,680.66
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,935.28,682.01
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,935.41,680.2
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,931.67,676.02
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,922.24,668.3
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,908.96,658.22
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,889.75,644.77
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,866.92,629.04
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,839.8,610.22
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,809.4,589.27
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,774.01,564.65
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,735.8,537.08
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,694.57,506.82
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,650.81,474.04
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,603.95,438.31
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,555.02,400.09
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,503.52,359.06
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,450.47,315.67
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,394.58,269.18
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,337.78,221.33
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,279.95,173.11
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,221.85,127.23
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,163.62,87.96
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,105.99,63.15
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,83.8,63.14
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,81.53,61.61
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,78.34,59.29
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,74.96,56.8
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,64.53,48.42
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,61.76,46.37
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,59.18,44.51
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,56.59,42.58
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,51.79,38.68
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,46.96,34.63
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,39.86,28.55
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,36.73,25.63
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,28.65,18.2
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,20.56,7.86
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,10.62,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,28.63,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,102.15,16.65
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,186.16,133.99
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,190.17,146.96
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,187.38,149.32
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,131.97,105.73
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,39.02,27.35
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,47.13,34.12
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,55.25,40.67
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,80.63,61.27
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,106.58,81.85
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,137.8,106.32
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,169.48,130.55
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,267.18,206.67
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,372.76,284.71
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,611.71,457.49
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,829.73,599.96
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,886.67,629.69
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,936.69,656.47
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,945.5,658.9
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,950.38,659.6
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,949.28,656.02
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,944.24,650.27
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,934.36,642.85
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,920.56,633.19
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,900.78,620.52
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,877.3,605.66
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,849.02,587.28
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,817.41,566.89
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,780.51,545.03
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,740.86,519.53
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,698.0,490.65
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,652.82,459.27
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,604.83,425.44
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,554.93,388.91
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,501.91,348.84
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,447.57,306.32
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,392.39,263.46
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,340.5,223.14
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,281.74,177.16
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,229.45,137.91
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,171.62,97.91
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,119.93,74.28
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,96.94,72.72
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,101.81,77.11
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,95.19,72.2
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,88.04,66.82
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,78.43,59.36
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,68.07,51.16
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,68.7,52.06
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,69.89,53.38
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,60.68,45.88
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,50.96,37.78
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,44.84,32.51
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,38.73,27.04
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,28.26,17.64
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,19.76,7.08
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,11.02,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,6.28,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,17.0,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,25.77,14.34
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,51.53,36.3
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,75.08,56.34
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,102.75,79.57
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,131.55,103.33
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,287.47,230.13
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,465.96,366.82
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,557.95,434.17
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,653.63,502.19
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,701.9,533.17
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,741.57,558.0
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,778.09,579.62
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,812.31,599.36
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,826.43,605.36
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,825.31,601.45
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,856.7,619.53
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,897.46,643.23
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,905.22,645.15
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,908.98,644.89
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,909.77,643.89
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,906.8,640.6
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,898.72,634.3
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,886.86,625.71
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,868.7,613.56
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,846.99,599.18
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,821.04,582.19
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,791.85,563.06
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,757.73,540.23
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,720.83,514.46
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,680.65,485.98
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,638.01,455.03
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,591.72,420.81
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,543.53,384.18
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,492.32,344.31
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,439.67,302.18
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,385.57,258.08
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,330.69,212.74
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,274.46,166.84
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,218.16,123.18
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,161.42,85.25
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,105.36,60.83
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,82.8,60.9
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,81.15,59.96
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,74.92,55.28
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,78.01,58.12
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,73.0,54.36
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,67.67,50.31
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,63.0,46.79
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,58.13,43.03
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,49.44,35.96
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,45.12,32.41
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,40.18,28.2
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,35.33,23.87
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,27.95,17.14
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,20.63,7.36
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,10.62,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,17.32,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,71.65,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,132.03,91.67
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,203.55,153.6
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,286.38,222.51
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,339.89,267.51
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,395.32,312.27
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,475.95,374.75
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,561.45,438.56
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,613.93,475.57
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,666.1,510.26
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,659.55,502.06
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,637.21,481.89
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,654.78,491.66
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,678.47,504.98
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,771.76,568.47
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,850.58,617.75
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,875.08,631.11
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,907.91,650.22
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,916.94,653.94
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,922.26,655.52
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,922.54,654.53
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,918.93,651.19
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,909.65,644.2
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,896.51,634.87
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,877.81,622.56
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,855.46,607.92
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,828.81,590.29
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,798.84,570.47
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,764.06,547.29
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,726.53,520.61
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,685.2,490.77
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,641.68,458.74
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,595.57,424.22
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,547.43,387.29
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,496.62,347.53
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,444.25,305.47
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,389.31,260.71
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,333.53,214.63
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,276.79,168.13
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,219.83,123.79
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,162.24,85.14
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,105.26,60.07
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,81.23,59.67
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,79.25,58.49
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,77.28,57.24
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,67.46,49.61
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,64.84,47.79
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,62.13,45.87
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,58.52,43.19
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,54.82,40.38
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,50.84,37.25
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,46.87,34.0
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,38.23,26.67
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,33.23,22.22
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,26.48,16.02
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,19.87,6.76
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,10.62,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,24.87,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,93.97,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,174.85,122.7
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,239.63,183.09
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,313.35,246.6
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,377.04,300.43
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,443.03,354.02
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,502.42,400.13
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,563.23,445.33
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,616.23,483.17
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,668.91,518.65
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,714.72,547.87
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,751.29,570.01
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,788.85,592.33
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,824.01,612.61
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,853.06,628.65
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,879.04,642.53
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,897.73,652.06
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,912.87,659.31
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,922.23,662.57
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,927.71,663.42
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,928.62,662.53
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,925.67,659.28
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,916.56,652.19
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,903.63,642.76
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,885.23,630.39
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,863.18,615.71
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,835.95,597.66
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,805.45,577.42
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,770.88,554.27
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,733.55,527.9
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,691.88,498.09
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,647.92,465.91
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,601.1,430.83
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,552.35,393.38
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,501.25,353.23
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,448.65,310.8
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,393.53,265.51
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,337.63,218.98
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,280.81,172.19
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,223.84,127.58
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,166.28,88.63
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,109.39,63.16
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,84.92,62.89
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,83.32,62.0
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,72.63,53.69
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,70.68,52.42
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,68.15,50.67
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,65.56,48.84
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,62.36,46.51
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,59.13,44.1
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,50.7,37.23
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,46.75,33.97
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,41.07,29.13
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,35.42,24.11
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,28.4,17.62
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,21.5,7.59
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,11.02,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,24.39,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,93.65,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,175.77,122.43
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,241.12,183.74
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,315.38,247.72
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,379.92,302.13
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,446.6,356.06
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,506.6,402.67
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,568.02,448.4
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,621.31,486.55
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,674.25,522.35
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,720.52,552.04
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,757.38,574.54
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,795.07,597.18
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,830.37,617.8
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,859.4,634.2
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,885.39,648.43
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,904.73,658.47
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,920.62,666.28
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,930.63,670.31
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,936.88,672.0
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,936.57,670.11
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,932.36,665.84
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,922.9,658.07
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,909.56,647.94
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,890.68,634.94
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,868.11,619.6
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,840.79,601.17
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,810.15,580.75
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,775.34,557.83
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,737.7,531.29
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,695.38,500.82
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,650.8,468.01
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,603.5,432.67
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,554.18,394.85
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,502.35,354.07
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,449.04,311.01
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,394.73,266.8
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,341.78,223.32
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,283.63,176.84
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,232.33,137.74
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,173.09,96.34
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,112.45,65.99
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,89.8,66.75
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,90.68,67.88
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,84.11,62.94
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,84.81,63.87
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,76.09,57.11
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,66.7,49.72
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,75.19,57.08
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,81.57,62.72
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,75.19,57.67
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,66.63,50.62
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,54.4,40.25
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,41.89,29.43
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,30.1,18.91
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,18.13,5.25
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,10.62,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,27.53,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,98.36,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,183.46,126.33
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,249.49,189.06
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,322.27,251.91
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,386.77,306.5
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,455.3,362.08
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,515.27,408.8
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,576.59,454.62
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,629.71,492.88
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,675.9,523.53
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,721.15,552.63
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,764.83,580.0
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,803.06,603.2
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,838.79,624.38
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,867.01,640.13
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,892.12,653.73
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,910.83,663.33
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,925.81,670.55
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,935.33,674.15
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,940.82,675.27
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,940.97,673.49
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,937.2,669.35
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,928.16,661.83
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,915.2,651.93
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,896.64,639.21
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,874.35,624.16
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,847.7,606.31
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,817.65,586.24
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,782.14,562.9
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,743.77,535.89
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,702.16,505.87
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,658.16,473.47
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,609.61,437.4
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,559.82,399.42
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,508.54,359.22
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,454.67,315.76
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,398.74,269.92
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,341.97,222.67
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,283.91,174.72
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,225.68,128.81
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,166.89,88.51
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,108.71,61.8
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,81.99,60.94
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,80.26,59.99
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,77.98,58.49
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,75.56,56.88
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,65.18,48.67
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,62.43,46.71
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,59.46,44.56
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,56.46,42.33
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,49.44,36.59
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,46.91,34.53
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,36.77,25.83
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,27.17,17.43
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,19.11,10.15
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,10.89,0.83
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,5.9,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,22.24,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,90.92,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,174.59,120.83
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,241.16,184.7
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,317.25,250.43
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,233.59,187.76
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,105.53,83.39
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,93.88,73.35
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,87.3,66.77
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,220.75,176.23
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,359.47,284.3
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,531.92,414.7
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,709.84,540.56
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,774.89,580.55
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,835.45,617.37
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,864.63,632.56
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,890.69,645.83
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,909.68,655.15
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,924.97,662.16
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,934.18,665.65
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,939.46,666.73
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,940.12,665.11
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,936.86,661.16
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,927.89,654.0
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,915.01,644.49
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,896.51,631.83
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,874.31,616.9
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,846.9,599.09
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,816.16,579.08
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,781.56,556.25
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,744.06,529.92
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,702.44,500.48
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,658.36,468.63
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,610.74,433.7
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,561.13,396.32
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,508.54,355.78
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,454.46,312.9
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,398.74,267.77
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,342.2,221.23
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,284.45,174.01
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,226.63,128.83
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,168.17,88.99
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,110.32,62.38
