Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,82.94,61.35
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,81.22,60.42
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,79.25,59.19
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,69.55,51.64
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,67.27,50.1
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,64.94,48.49
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,61.68,46.14
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,58.39,43.69
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,50.32,37.1
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,46.69,34.13
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,41.38,29.56
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,36.14,24.86
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,28.33,17.62
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,20.6,6.21
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,10.62,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,7.01,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,51.27,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,104.12,69.73
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,128.87,96.87
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,155.85,121.58
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,121.6,95.39
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,90.24,69.6
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,123.81,97.17
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,157.91,124.51
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,244.31,193.73
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,322.13,254.25
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,334.81,261.96
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,345.41,268.13
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,446.31,344.42
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,533.51,408.23
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,614.98,465.44
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,677.23,508.27
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,721.56,537.63
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,772.12,570.69
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,807.21,593.3
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,839.22,613.72
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,863.95,629.09
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,877.91,636.84
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,873.61,632.73
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,865.61,626.41
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,849.39,614.71
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,829.71,600.87
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,805.05,584.08
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,764.88,556.31
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,742.26,538.96
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,705.21,511.85
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,667.62,484.31
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,627.32,454.33
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,582.86,420.73
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,532.96,382.53
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,486.84,345.85
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,438.56,306.53
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,387.13,264.31
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,334.99,220.96
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,276.32,173.07
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,221.35,129.8
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,166.92,92.52
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,113.87,67.38
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,88.34,66.13
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,95.16,71.86
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,86.3,65.0
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,76.73,57.51
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,74.0,55.56
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,71.16,53.49
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,66.83,50.22
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,62.33,46.73
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,58.08,43.34
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,53.84,39.83
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,47.47,34.39
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,38.71,26.73
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,29.15,18.05
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,19.64,5.15
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,11.02,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,9.5,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,56.38,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,113.03,75.25
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,110.6,82.6
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,101.89,78.04
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,174.7,138.41
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,246.49,196.74
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,357.87,284.33
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,475.82,372.73
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,539.34,416.51
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,604.81,460.04
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,660.28,495.05
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,712.88,525.92
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,752.49,547.14
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,790.1,566.59
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,820.4,581.82
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,847.98,595.19
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,867.59,604.7
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,872.01,605.04
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,882.09,610.07
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,888.54,612.85
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,890.78,614.62
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,889.39,614.15
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,881.67,609.76
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,870.34,603.11
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,853.72,593.57
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,833.65,581.76
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,809.04,566.81
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,781.3,549.69
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,749.1,528.77
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,714.18,505.29
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,675.58,478.89
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,634.52,449.97
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,589.52,417.45
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,542.63,382.55
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,493.3,344.82
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,442.57,304.84
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,389.73,262.23
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,336.17,218.32
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,281.1,173.53
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,225.93,130.52
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,170.76,92.84
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,116.34,67.3
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,80.19,58.97
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,79.39,58.71
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,78.63,58.4
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,77.88,58.12
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,70.16,52.16
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,68.36,50.99
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,64.15,47.85
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,59.8,44.52
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,54.48,40.28
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,49.04,35.78
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,42.83,30.49
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,36.61,24.98
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,28.14,17.2
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,18.32,4.0
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,10.23,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.15,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,49.47,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,130.98,87.03
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,199.98,152.08
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,280.72,220.87
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,309.03,246.9
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,335.13,269.43
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,272.96,219.66
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,203.13,161.65
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,255.16,202.53
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,308.29,242.75
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,437.67,342.32
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,580.56,446.74
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,696.72,527.98
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,802.55,595.96
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,825.78,606.88
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,856.13,623.11
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,876.14,633.17
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,892.82,641.17
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,904.25,646.31
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,912.02,649.22
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,913.24,647.89
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,910.68,644.33
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,902.51,637.08
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,890.56,627.62
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,873.17,616.75
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,852.18,603.55
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,826.49,586.83
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,797.52,567.94
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,763.97,546.15
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,727.61,520.97
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,687.21,492.34
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,644.4,461.32
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,598.85,427.85
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,551.31,391.92
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,500.45,352.31
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,448.12,310.44
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,393.8,266.38
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,338.64,220.84
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,282.27,174.48
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,225.81,129.99
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,168.87,90.62
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,112.62,63.84
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,83.88,62.3
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,82.28,61.48
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,72.72,54.06
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,71.99,53.8
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,68.65,51.4
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,65.15,48.83
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,61.29,45.93
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,57.33,42.88
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,49.02,36.06
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,45.06,32.77
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,39.75,28.17
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,34.52,23.43
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,27.11,16.48
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,19.81,4.31
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,10.23,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.15,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,50.21,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,129.26,84.9
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,198.57,151.15
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,279.5,220.12
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,212.09,169.74
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,107.93,85.03
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,99.01,77.27
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,87.5,66.67
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,148.92,116.41
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,204.67,160.11
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,240.12,186.92
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,276.42,213.87
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,307.98,236.29
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,358.21,271.87
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,513.4,386.28
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,675.88,498.77
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,811.1,590.07
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,918.38,656.01
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,928.24,659.2
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,934.16,660.94
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,935.28,660.04
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,932.55,656.85
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,924.61,650.49
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,912.78,641.8
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,895.35,630.69
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,874.19,617.25
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,848.19,600.88
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,818.78,582.19
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,783.95,560.01
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,746.27,534.08
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,705.0,505.05
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,661.37,473.63
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,614.15,439.05
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,564.83,401.87
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,512.99,361.65
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,459.62,319.04
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,403.85,273.71
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,347.2,226.84
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,289.22,179.07
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,231.01,133.05
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,172.44,92.35
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,114.46,64.48
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,83.8,62.36
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,81.83,61.22
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,72.65,54.1
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,72.39,54.23
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,68.58,51.43
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,64.6,48.46
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,60.63,45.48
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,56.58,42.35
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,48.67,35.84
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,45.05,32.84
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,40.41,28.8
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,35.95,24.7
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,27.42,16.75
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,18.89,3.26
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,9.83,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,3.93,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,63.63,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,157.51,102.47
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,159.96,121.53
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,154.77,121.91
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,117.37,93.07
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,60.0,45.25
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,53.35,39.4
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,47.51,33.91
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,80.81,61.14
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,116.07,89.33
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,183.47,143.02
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,243.44,189.31
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,383.95,297.29
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,531.95,404.96
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,731.65,546.98
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,889.88,648.49
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,913.98,659.56
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,934.85,669.74
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,944.91,673.06
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,951.12,674.11
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,952.02,672.95
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,948.93,669.4
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,939.53,661.46
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,926.2,651.22
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,907.69,639.12
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,885.43,624.68
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,858.28,606.97
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,827.7,587.03
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,792.12,564.55
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,753.67,538.23
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,711.54,508.59
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,667.01,476.54
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,619.37,441.59
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,569.67,404.11
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,517.13,363.61
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,462.98,320.61
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,407.06,275.04
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,350.17,227.93
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,291.6,179.73
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,232.83,133.34
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,173.43,92.14
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,114.68,63.8
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,83.41,61.72
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,81.93,60.93
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,76.04,56.48
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,79.5,59.61
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,73.15,54.74
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,66.31,49.42
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,62.71,46.76
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,59.06,43.99
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,50.23,36.78
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,45.88,33.18
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,40.92,28.92
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,36.09,24.56
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,27.52,16.62
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,18.97,2.49
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,9.83,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,65.04,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,158.38,100.05
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,183.19,137.92
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,205.38,160.88
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,154.55,122.68
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,88.65,68.98
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,74.81,57.12
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,50.61,36.12
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,71.51,52.86
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,93.1,69.75
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,104.52,78.26
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,115.97,86.67
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,150.14,112.82
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,184.74,138.74
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,295.22,222.29
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,412.67,307.18
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,657.47,483.62
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,875.43,628.04
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,912.98,647.37
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,942.07,662.79
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,936.95,656.9
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,927.28,648.65
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,927.27,647.07
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,922.9,642.78
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,897.48,626.13
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,868.27,607.28
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,848.51,594.05
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,824.31,577.99
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,789.08,555.84
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,751.07,530.1
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,708.79,500.56
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,664.3,468.82
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,617.05,434.77
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,567.81,398.27
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,515.69,358.71
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,462.11,316.79
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,406.71,272.49
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,350.54,226.75
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,292.82,179.97
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,235.01,134.87
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,176.64,94.68
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,119.01,66.79
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,87.7,64.64
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,77.55,56.97
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,76.01,56.06
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,74.41,55.11
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,71.66,53.2
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,68.82,51.2
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,65.08,48.48
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,56.54,41.7
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,52.28,38.34
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,48.02,34.85
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,42.02,29.73
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,36.06,24.42
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,27.03,16.1
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,18.04,1.23
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,8.65,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,37.1,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,97.75,58.95
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,169.14,127.11
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,246.44,192.97
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,171.53,136.0
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,47.15,33.54
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,56.08,40.9
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,64.87,47.86
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,95.09,72.05
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,125.89,96.1
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,184.97,142.16
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,234.28,179.32
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,418.96,320.09
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,597.87,447.78
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,750.26,552.59
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,879.63,633.64
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,895.08,638.5
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,906.63,642.04
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,871.94,616.91
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,802.35,566.96
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,825.07,581.36
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,839.97,589.98
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,819.18,574.25
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,798.36,558.69
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,792.83,555.82
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,783.99,550.54
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,779.28,548.75
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,771.69,544.69
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,761.24,539.29
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,742.16,527.54
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,701.82,498.88
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,658.88,467.9
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,611.96,433.32
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,563.09,396.46
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,511.14,356.39
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,457.85,314.24
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,402.86,270.13
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,347.13,224.63
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,289.93,178.16
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,232.75,133.5
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,176.02,94.64
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,120.65,68.15
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,81.32,59.51
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,81.6,60.13
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,83.41,61.98
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,78.83,58.68
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,74.92,55.89
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,70.81,52.88
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,66.34,49.63
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,61.72,46.16
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,55.44,41.16
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,48.96,35.81
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,42.76,30.5
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,36.58,24.97
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,27.32,16.36
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,16.77,0.0
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,25.99,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,72.85,41.64
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,84.59,61.55
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,100.78,76.92
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,119.9,93.6
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,127.03,99.82
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,143.75,113.23
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,159.65,125.44
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,245.99,194.11
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,323.97,253.79
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,404.48,312.65
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,471.21,359.39
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,581.8,436.24
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,678.13,499.72
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,747.05,542.41
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,808.65,579.41
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,842.92,598.16
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,874.47,614.98
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,883.93,617.94
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,898.39,624.3
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,902.08,625.42
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,902.11,624.47
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,895.27,619.5
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,884.78,612.38
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,868.46,602.81
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,848.63,590.99
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,823.76,575.39
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,795.73,556.94
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,763.16,535.78
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,727.87,512.34
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,688.3,485.69
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,646.49,456.73
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,601.08,424.4
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,553.94,389.84
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,503.81,352.07
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,452.49,312.24
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,399.24,270.07
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,345.57,226.76
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,290.68,182.59
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,236.02,140.09
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,182.08,102.87
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,129.79,76.95
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,91.68,68.0
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,90.52,67.55
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,93.33,70.21
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,96.62,73.3
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,91.58,69.65
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,86.22,65.69
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,79.76,60.82
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,72.97,55.56
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,63.67,48.04
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,56.48,42.09
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,47.31,34.25
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,38.08,26.13
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,26.63,15.68
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,15.18,0.0
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,7.87,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,27.29,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,83.02,46.33
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,131.23,97.38
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,182.12,141.6
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,164.21,129.37
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,139.89,110.12
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,140.09,109.83
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,147.04,114.26
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,212.73,166.71
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,297.91,232.39
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,422.98,327.48
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,560.06,426.65
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,663.69,497.94
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,763.17,562.68
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,771.66,563.46
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,774.63,560.5
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,806.4,578.54
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,835.65,594.22
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,865.34,609.58
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,900.55,628.12
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,889.84,619.07
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,889.11,616.82
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,882.49,611.07
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,872.25,603.26
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,855.87,592.75
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,836.07,580.18
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,812.13,564.93
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,785.06,547.7
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,753.14,527.35
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,718.5,504.39
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,680.19,478.41
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,639.45,450.03
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,594.75,418.51
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,548.19,384.55
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,498.72,347.23
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,447.97,307.76
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,395.23,265.97
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,341.88,222.8
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,287.16,178.57
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,232.47,135.9
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,170.41,92.43
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,115.76,65.06
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,83.73,61.62
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,82.17,60.85
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,80.06,59.52
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,77.83,58.07
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,69.21,51.41
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,66.45,49.47
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,62.76,46.75
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,59.0,43.89
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,54.64,40.43
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,50.28,36.82
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,43.72,31.14
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,35.12,23.56
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,24.67,13.96
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,14.47,0.0
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,7.47,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,22.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,32.67,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,92.9,50.17
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,154.82,115.29
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,222.21,173.15
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,178.28,141.04
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,123.7,97.25
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,155.33,122.75
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,172.09,135.42
2018,7,21,7,15,96.0,163.5,1.65,25.65,204.0,220.52,173.42
2018,7,21,7,30,125.0,190.0,1.6,26.5,247.0,286.25,223.45
2018,7,21,7,45,166.0,211.5,1.55,27.35,297.0,342.72,265.28
2018,7,21,8,0,207.0,233.0,1.5,28.2,347.0,401.15,307.3
2018,7,21,8,15,400.5,199.5,1.5,29.0,444.5,569.02,429.51
2018,7,21,8,30,594.0,166.0,1.5,29.8,542.0,718.94,532.22
2018,7,21,8,45,658.5,152.5,1.5,30.55,597.5,773.02,564.59
2018,7,21,9,0,723.0,139.0,1.5,31.3,653.0,825.56,595.27
2018,7,21,9,15,711.5,154.5,1.55,31.95,684.5,839.18,601.13
2018,7,21,9,30,700.0,170.0,1.6,32.6,716.0,848.86,604.92
2018,7,21,9,45,725.5,166.5,1.65,33.3,754.5,869.23,615.48
2018,7,21,10,0,751.0,163.0,1.7,34.0,793.0,879.15,619.32
2018,7,21,10,15,781.0,153.5,1.85,34.4,828.0,891.73,626.8
2018,7,21,10,30,811.0,144.0,2.0,34.8,863.0,900.44,631.83
2018,7,21,10,45,817.5,144.5,2.15,35.2,884.5,879.28,618.11
2018,7,21,11,0,824.0,145.0,2.3,35.6,906.0,869.1,611.56
2018,7,21,11,15,828.5,145.0,2.45,35.75,920.0,853.22,601.89
2018,7,21,11,30,833.0,145.0,2.6,35.9,934.0,833.95,590.03
