Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,687.25,513.15
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,741.49,543.33
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,786.65,569.38
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,830.0,593.79
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,864.89,611.87
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,890.95,624.24
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,915.12,638.02
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,935.91,649.66
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,949.34,656.8
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,959.0,661.73
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,961.84,663.24
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,960.81,662.49
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,953.06,657.55
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,941.46,650.3
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,924.25,640.26
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,903.36,627.91
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,876.35,611.5
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,846.08,592.91
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,810.75,570.02
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,772.68,544.84
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,729.97,516.09
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,685.18,485.17
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,636.66,451.17
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,586.77,415.16
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,534.27,376.1
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,481.2,335.42
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,425.74,291.98
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,366.51,244.91
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,308.88,198.77
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,252.18,154.39
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,195.7,113.92
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,140.97,83.74
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,103.13,77.37
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,101.37,76.56
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,98.69,74.89
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,95.87,73.1
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,91.02,69.6
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,83.29,63.65
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,76.49,58.42
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,69.57,52.92
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,60.01,45.0
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,50.31,36.7
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,38.34,26.21
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,26.23,14.77
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,14.68,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,3.15,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,18.22,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,82.43,43.24
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,140.87,106.11
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,217.49,170.63
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,289.46,229.91
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,324.42,257.92
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,342.08,271.62
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,429.05,337.34
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,502.82,390.94
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,565.15,434.2
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,628.53,476.93
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,681.16,511.27
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,733.29,544.54
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,785.11,576.64
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,826.97,601.73
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,859.36,620.78
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,888.92,637.79
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,898.63,641.59
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,904.81,643.26
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,913.77,648.21
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,919.12,650.84
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,871.0,616.66
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,820.47,581.11
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,808.55,573.05
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,793.85,562.88
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,800.71,568.59
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,802.77,570.75
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,761.13,542.71
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,718.46,513.79
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,700.61,502.2
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,674.94,484.45
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,628.18,451.21
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,579.96,416.05
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,528.64,377.56
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,476.46,337.28
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,421.64,294.01
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,366.72,249.73
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,310.71,204.43
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,255.3,160.55
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,200.68,120.99
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,147.93,91.35
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,110.9,84.7
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,108.31,83.24
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,104.05,80.24
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,99.5,76.98
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,91.3,70.67
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,84.74,65.63
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,76.89,59.42
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,68.83,52.86
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,59.03,44.61
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,49.05,35.95
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,37.37,25.59
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,25.56,14.09
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,14.95,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.15,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,29.84,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,111.67,56.77
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,183.37,139.97
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,257.0,203.41
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,339.23,271.04
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,410.59,327.75
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,494.09,390.86
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,559.26,437.29
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,625.82,482.82
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,682.4,518.84
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,738.65,553.43
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,778.67,576.43
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,816.45,597.66
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,855.69,618.59
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,886.33,633.58
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,913.11,647.13
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,936.63,658.6
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,949.51,664.37
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,958.66,668.01
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,961.95,667.54
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,961.37,664.88
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,954.49,659.41
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,943.73,651.67
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,926.36,640.89
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,905.27,627.85
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,878.0,611.06
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,847.4,592.1
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,811.72,569.66
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,773.24,544.36
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,718.02,506.68
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,668.87,472.31
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,626.81,443.6
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,584.23,413.02
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,532.79,374.94
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,479.48,334.11
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,423.06,290.03
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,366.52,244.74
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,308.84,198.32
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,251.99,153.57
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,188.34,107.62
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,131.88,76.39
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,93.82,70.25
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,92.86,70.02
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,90.4,68.5
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,87.85,66.89
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,83.32,63.6
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,78.62,60.12
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,72.86,55.73
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,64.07,48.64
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,55.35,41.37
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,46.53,33.74
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,35.39,23.86
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,24.18,12.67
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,14.16,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,27.23,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,66.49,28.87
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,98.7,74.03
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,123.36,97.16
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,147.98,118.87
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,121.3,96.5
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,78.69,59.88
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,94.13,72.29
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,109.6,84.37
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,127.63,98.32
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,145.84,112.14
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,179.99,138.36
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,232.8,178.19
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,322.64,246.47
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,435.71,328.56
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,609.86,453.58
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,789.02,573.93
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,871.26,624.66
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,941.86,665.44
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,935.97,659.71
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,936.01,658.59
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,930.38,653.93
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,920.99,647.05
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,904.3,636.89
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,884.08,624.48
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,858.71,608.7
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,830.17,590.07
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,797.29,568.69
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,761.5,544.86
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,720.96,517.06
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,677.86,486.81
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,630.46,453.25
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,581.59,417.58
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,529.53,378.36
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,476.76,337.39
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,418.69,291.74
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,363.0,246.91
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,306.05,200.51
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,249.2,155.09
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,193.36,114.45
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,139.3,84.12
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,101.95,77.65
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,100.1,76.76
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,97.53,75.15
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,94.89,73.47
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,88.16,68.36
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,82.74,64.25
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,75.67,58.68
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,68.46,52.82
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,57.86,43.85
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,47.13,34.5
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,34.99,23.66
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,22.58,11.14
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,12.98,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,17.19,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,78.74,31.04
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,138.93,106.4
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,171.18,137.44
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,207.3,169.73
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,135.51,110.17
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,50.93,37.29
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,64.37,48.39
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,77.79,59.19
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,93.03,71.29
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,108.26,83.16
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,123.4,94.81
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,138.59,106.32
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,175.36,134.81
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,212.43,162.87
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,318.8,243.72
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,407.6,308.37
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,621.15,463.91
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,813.63,594.3
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,895.3,647.19
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,954.78,683.08
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,947.88,677.43
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,937.12,670.01
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,920.3,658.69
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,899.77,645.07
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,873.41,628.18
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,843.65,608.95
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,798.5,579.15
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,763.2,554.45
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,723.42,526.25
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,680.81,495.4
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,633.2,460.71
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,583.7,423.59
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,530.79,382.75
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,476.6,339.64
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,420.37,294.08
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,360.84,244.99
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,301.28,195.47
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,242.1,147.42
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,183.6,104.29
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,126.51,72.56
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,86.39,65.56
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,84.06,64.13
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,78.63,60.05
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,80.01,61.59
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,75.29,58.01
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,70.37,54.2
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,64.9,49.88
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,59.36,45.35
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,49.1,36.58
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,40.83,29.28
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,31.38,20.69
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,21.92,10.17
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,12.2,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,30.97,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,123.69,43.22
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,216.46,166.76
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,285.43,229.42
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,360.98,293.57
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,376.91,307.3
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,394.02,320.2
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,455.27,366.6
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,518.74,412.27
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,520.69,409.39
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,495.33,387.19
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,634.97,487.55
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,770.7,576.84
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,764.05,566.2
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,742.46,546.45
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,766.56,560.75
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,787.95,572.6
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,890.75,639.14
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,958.7,678.89
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,961.06,679.24
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,959.57,677.96
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,951.79,673.38
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,940.15,666.29
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,922.86,655.08
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,901.84,641.55
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,875.04,624.71
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,844.86,605.56
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,809.83,583.08
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,771.81,557.94
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,729.51,528.4
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,684.67,496.34
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,635.96,461.14
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,585.3,423.36
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,531.78,382.2
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,476.89,338.65
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,419.54,292.16
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,361.57,244.06
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,302.55,194.8
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,243.68,146.92
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,184.39,103.31
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,118.31,65.17
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,77.84,58.35
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,76.14,57.38
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,74.17,56.11
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,72.16,54.8
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,64.43,48.67
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,62.22,47.1
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,59.39,45.0
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,56.78,42.96
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,48.64,36.01
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,40.32,28.67
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,31.28,20.43
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,20.63,8.49
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,11.41,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,33.86,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,130.52,34.89
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,229.3,175.36
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,307.31,245.34
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,393.49,316.93
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,465.04,373.61
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,540.4,429.89
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,602.53,472.45
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,661.94,510.53
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,716.08,543.3
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,769.32,574.12
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,812.42,600.13
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,853.4,624.39
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,886.71,643.44
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,905.6,653.14
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,926.48,663.78
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,943.81,672.11
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,954.09,676.86
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,960.5,679.27
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,962.35,678.15
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,960.35,674.8
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,952.07,668.12
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,939.94,659.17
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,922.17,647.11
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,900.7,632.84
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,873.47,614.99
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,842.87,595.02
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,807.53,572.9
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,769.29,548.21
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,726.91,518.83
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,682.13,487.14
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,633.54,452.72
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,582.95,415.74
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,529.57,375.48
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,474.79,332.8
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,418.22,287.62
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,360.97,240.77
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,301.72,192.07
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,242.54,144.56
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,183.3,101.48
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,117.34,63.85
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,77.17,57.17
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,75.47,56.23
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,75.88,56.93
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,70.61,52.97
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,66.16,49.62
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,61.54,46.07
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,55.61,41.37
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,49.47,36.35
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,43.84,31.58
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,38.3,26.66
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,29.85,18.95
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,21.4,7.96
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,11.02,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,34.41,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,125.39,20.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,218.83,163.1
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,304.63,237.16
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,400.51,313.66
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,471.1,367.64
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,545.36,421.46
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,606.91,462.41
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,666.14,499.83
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,718.98,531.4
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,770.87,561.34
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,814.19,586.95
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,855.39,610.9
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,877.61,623.42
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,907.36,640.65
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,930.03,652.74
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,949.28,662.77
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,960.95,668.93
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,968.84,672.85
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,970.38,673.48
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,967.98,671.79
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,959.71,666.52
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,947.49,658.87
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,929.07,647.46
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,906.89,633.73
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,879.76,617.37
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,849.18,598.66
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,812.87,576.13
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,773.6,551.44
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,730.61,522.05
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,685.17,490.21
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,636.22,455.35
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,585.24,417.9
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,531.44,376.97
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,476.23,333.67
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,418.35,287.37
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,359.77,239.37
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,299.96,190.07
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,240.3,142.1
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,180.87,98.88
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,122.48,67.29
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,73.42,54.01
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,71.21,52.62
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,68.76,50.94
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,66.24,49.18
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,62.74,46.59
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,59.17,43.88
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,54.56,40.27
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,46.06,33.25
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,40.73,28.73
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,35.46,24.05
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,27.17,16.52
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,18.96,5.19
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,10.23,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,44.11,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,150.98,6.13
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,265.74,195.7
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,328.73,254.45
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,397.03,310.86
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,317.18,250.26
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,191.02,149.93
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,267.54,210.74
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,366.12,284.95
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,557.27,426.49
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,754.62,559.79
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,821.62,600.2
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,882.92,637.16
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,914.85,654.82
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,943.67,670.63
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,960.77,678.93
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,973.61,684.73
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,979.5,686.32
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,980.93,685.31
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,982.59,685.6
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,980.31,683.54
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,971.66,677.52
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,959.1,669.2
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,940.83,657.45
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,918.83,643.45
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,891.47,626.53
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,860.71,607.38
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,824.76,584.99
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,785.91,559.8
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,741.82,529.79
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,695.46,497.46
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,646.9,462.78
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,596.4,425.63
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,542.54,384.81
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,487.43,341.76
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,429.5,295.62
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,368.53,246.16
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,307.98,196.59
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,247.73,148.42
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,187.01,104.37
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,127.73,71.92
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,87.53,65.28
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,85.48,64.11
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,75.82,56.64
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,72.58,54.34
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,69.03,51.76
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,65.41,49.06
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,60.64,45.35
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,55.88,41.51
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,47.92,34.77
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,39.84,27.69
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,30.22,18.92
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,19.04,3.71
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,10.23,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,32.33,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,87.11,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,138.82,101.7
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,190.73,149.41
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,246.2,196.46
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,175.64,140.02
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,96.75,73.96
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,111.27,85.5
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,125.9,96.66
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,185.76,143.74
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,233.98,180.45
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,373.7,287.81
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,521.27,395.36
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,741.3,551.92
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,930.65,674.36
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,967.37,693.96
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,988.36,704.77
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,998.23,708.57
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,1004.04,710.0
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,1006.04,709.52
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,1004.0,706.68
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,995.97,700.49
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,983.88,691.89
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,965.46,679.79
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,943.16,665.33
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,914.46,647.13
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,882.23,626.62
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,846.21,603.44
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,806.97,577.83
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,762.7,547.22
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,715.62,513.94
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,664.34,476.98
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,610.99,437.46
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,555.03,394.83
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,497.6,349.73
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,437.79,301.68
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,377.21,251.88
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,314.43,200.31
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,252.45,150.69
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,187.38,105.53
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,128.92,74.93
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,86.93,65.08
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,80.75,60.54
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,78.87,59.39
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,77.0,58.22
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,71.68,54.17
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,66.15,49.87
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,60.18,45.18
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,54.09,40.21
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,45.67,33.05
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,36.93,25.39
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,28.4,17.44
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,19.9,1.97
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,9.44,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
