Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,29.28,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,61.84,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,88.56,64.04
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,158.53,126.38
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,234.6,191.61
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,163.38,132.98
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,62.78,47.04
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,69.03,52.09
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,75.5,57.06
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,86.21,65.36
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,96.92,73.49
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,129.33,99.26
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,162.29,124.89
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,309.35,240.34
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,447.55,343.24
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,575.84,436.22
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,729.37,542.07
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,877.46,641.76
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,989.85,711.1
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,991.74,710.13
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,989.68,707.78
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,978.4,699.24
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,963.24,688.39
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,947.57,677.74
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,927.99,664.62
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,893.02,641.54
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,868.39,625.25
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,820.55,593.39
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,771.23,559.26
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,715.65,520.1
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,665.8,484.09
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,627.8,456.71
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,584.21,424.26
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,536.68,387.61
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,485.54,346.9
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,426.08,299.37
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,367.91,251.93
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,308.52,203.12
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,244.29,151.76
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,187.46,111.39
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,136.74,84.37
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,100.38,77.08
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,96.79,74.74
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,95.69,74.31
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,94.84,74.09
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,84.84,66.18
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,74.43,57.78
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,68.65,53.18
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,62.01,47.66
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,49.92,37.22
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,37.04,25.87
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,24.38,14.29
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,11.74,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,5.9,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,21.77,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,67.11,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,110.98,81.31
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,89.68,69.9
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,51.75,38.91
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,43.99,32.28
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,38.13,26.77
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,52.52,38.76
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,68.15,51.54
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,72.28,54.61
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,76.53,57.74
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,98.76,75.43
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,121.2,92.91
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,130.2,99.43
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,139.2,105.9
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,182.87,139.74
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,245.49,187.17
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,336.61,255.5
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,427.41,321.14
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,655.52,487.42
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,863.71,629.22
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,934.64,674.19
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,974.12,697.63
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,955.4,685.47
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,932.88,671.37
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,893.13,645.46
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,850.77,617.75
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,825.54,601.53
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,795.61,581.51
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,747.48,547.32
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,697.84,511.41
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,648.93,475.21
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,593.48,433.68
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,541.39,393.39
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,486.58,349.66
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,429.87,303.2
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,372.58,254.71
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,307.5,200.63
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,245.95,150.46
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,184.47,104.76
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,124.09,70.92
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,83.87,63.95
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,81.5,62.43
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,77.04,59.1
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,66.86,50.93
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,64.53,49.27
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,62.22,47.58
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,57.46,43.78
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,52.72,39.81
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,45.0,33.08
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,37.25,26.06
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.19,14.82
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.22,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,7.87,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.79,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,4.54,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,8.34,0.8
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,14.45,6.38
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,20.56,11.73
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,27.85,18.0
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,35.16,24.17
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,45.96,33.06
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,56.81,41.79
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,78.18,58.98
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,99.83,76.04
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,129.81,99.57
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,160.09,122.84
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,192.38,147.4
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,244.29,186.42
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,301.2,228.71
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,357.96,269.88
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,517.57,387.6
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,676.46,498.47
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,864.83,628.12
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,993.11,708.52
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,988.31,702.87
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,979.42,696.03
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,960.51,683.08
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,937.77,667.85
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,909.54,649.3
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,877.78,628.48
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,839.95,603.84
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,799.18,576.96
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,754.25,545.73
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,706.95,512.12
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,656.56,475.77
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,604.17,436.87
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,548.38,394.38
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,491.3,349.46
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,432.36,301.91
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,372.94,252.77
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,311.61,201.84
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,245.42,148.48
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,183.25,102.69
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,122.53,69.11
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,82.84,62.75
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,81.09,61.82
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,74.62,56.87
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,74.62,57.27
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,70.83,54.44
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,66.99,51.5
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,60.72,46.45
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,54.34,41.12
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,43.6,31.81
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,34.93,24.01
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.27,13.82
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,13.65,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,7.08,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.15,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,26.62,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,52.37,34.53
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,62.23,46.16
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,69.98,53.35
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,88.35,69.13
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,117.6,93.51
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,109.98,86.62
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,112.91,88.3
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,122.37,95.38
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,131.88,102.34
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,162.08,126.0
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,192.57,149.35
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,238.89,184.24
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,267.33,204.68
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,355.89,271.7
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,467.72,352.81
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,706.73,524.57
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,909.78,660.65
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,950.51,683.41
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,977.22,698.83
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,969.36,692.52
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,957.62,684.2
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,939.74,672.79
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,918.18,659.0
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,890.9,641.07
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,860.31,620.95
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,822.37,595.59
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,782.0,567.96
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,736.67,536.69
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,689.82,503.55
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,641.33,468.56
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,593.06,432.62
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,538.64,391.23
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,483.69,348.18
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,426.62,302.51
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,369.82,256.01
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,311.81,208.44
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,255.09,162.93
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,198.53,121.37
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,144.17,90.55
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,108.78,84.5
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,106.41,83.21
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,100.01,78.43
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,94.81,74.59
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,86.24,67.83
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,77.37,60.67
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,67.16,52.25
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,56.64,43.31
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,46.34,34.28
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,35.86,24.84
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.05,13.42
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,12.21,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.73,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,13.71,4.7
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,26.33,16.22
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,40.32,28.38
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,61.91,46.9
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,83.41,65.07
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,99.61,78.37
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,115.81,91.37
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,134.28,105.99
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,152.83,120.39
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,250.07,198.55
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,355.25,279.44
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,564.83,439.24
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,785.5,594.39
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,880.86,654.5
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,964.66,705.58
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,974.71,707.53
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,980.81,707.86
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,985.31,709.83
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,975.58,702.77
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,969.22,697.39
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,958.94,689.56
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,942.03,678.55
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,921.39,665.15
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,894.51,647.28
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,864.23,627.16
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,827.6,602.17
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,788.25,574.91
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,744.21,543.99
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,698.11,510.88
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,648.93,475.12
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,598.14,437.16
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,544.09,395.9
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,489.07,352.55
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,429.44,304.66
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,371.12,256.6
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,311.04,206.94
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,251.83,159.04
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,193.33,115.87
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,136.88,84.04
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,99.9,77.37
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,97.23,75.75
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,94.62,74.05
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,89.78,70.45
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,81.67,64.02
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,73.29,57.23
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,65.06,50.45
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,56.54,43.2
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,46.72,34.57
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,36.78,25.55
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,24.48,13.36
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,12.59,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,30.67,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,77.56,52.26
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,62.23,46.7
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,50.91,38.3
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,62.99,48.76
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,69.75,54.35
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,163.88,133.18
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,250.93,203.11
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,201.22,160.65
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,150.83,117.88
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,176.23,137.47
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,201.72,156.48
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,268.36,206.97
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,316.72,242.09
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,418.13,316.18
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,496.9,371.34
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,607.85,448.34
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,694.54,506.2
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,756.86,546.58
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,796.9,572.36
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,806.22,576.91
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,812.35,579.68
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,815.16,581.65
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,814.32,581.2
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,798.47,570.73
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,779.52,558.15
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,774.5,556.44
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,762.94,549.8
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,717.64,518.84
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,671.08,486.45
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,636.16,462.18
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,593.22,430.97
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,540.96,391.49
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,486.97,349.29
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,429.12,303.32
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,367.92,253.74
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,305.39,204.88
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,251.86,164.7
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,197.92,125.37
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,147.75,96.51
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,106.94,83.24
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,92.15,71.73
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,88.44,69.12
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,84.71,66.43
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,78.1,61.24
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,71.18,55.66
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,61.32,47.43
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,53.59,40.8
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,43.45,31.85
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,33.17,22.51
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,22.3,11.24
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,11.8,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,21.74,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,43.37,26.34
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,25.68,15.99
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,15.2,7.21
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,20.18,11.53
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,25.16,15.78
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,30.16,19.92
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,35.17,23.98
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,49.84,35.99
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,64.6,47.84
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,137.92,107.66
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,207.17,162.21
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,390.43,305.45
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,580.52,443.86
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,825.02,615.5
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,1015.23,735.3
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,1027.06,737.66
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,1034.89,739.59
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,1035.63,738.28
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,1032.19,734.52
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,1022.55,727.03
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1008.72,717.06
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,988.92,703.37
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,965.09,687.26
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,935.49,667.95
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,902.16,646.2
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,862.63,621.07
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,819.96,593.65
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,772.96,561.36
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,723.41,525.85
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,670.21,487.57
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,614.94,446.52
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,557.07,402.15
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,497.76,355.12
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,435.9,304.95
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,373.4,252.9
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,309.73,199.52
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,246.3,147.63
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,182.29,100.33
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,119.44,66.14
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,79.46,60.22
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,69.58,52.55
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,69.57,52.92
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,64.59,49.11
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,60.95,46.34
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,57.3,43.5
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,52.41,39.52
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,47.52,35.37
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,40.07,28.77
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,32.62,21.87
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.26,9.06
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,10.23,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.36,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,4.54,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,8.34,1.24
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,12.15,4.61
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,15.59,7.61
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,19.03,10.56
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,21.34,12.47
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,23.65,14.33
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,30.96,20.34
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,38.29,26.27
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,54.92,39.76
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,71.78,53.2
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,87.19,65.23
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,102.67,77.14
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,119.24,89.89
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,135.82,102.51
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,165.8,125.47
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,195.79,148.08
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,282.41,213.76
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,352.19,265.18
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,560.69,420.19
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,738.83,545.5
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,849.35,623.48
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,918.82,669.55
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,898.71,655.24
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,874.2,638.74
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,834.8,613.16
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,792.71,585.4
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,746.14,552.08
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,697.65,516.65
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,647.22,479.36
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,595.09,439.7
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,539.52,396.27
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,483.01,350.75
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,423.62,301.97
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,363.7,251.65
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,302.12,199.72
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,241.44,149.81
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,181.51,105.16
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,123.36,72.87
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,86.87,67.09
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,78.13,60.29
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,75.99,58.86
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,73.9,57.43
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,69.36,53.88
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,64.74,50.17
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,59.74,46.04
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,52.16,39.48
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,41.44,29.97
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,30.46,19.99
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.16,8.18
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,10.23,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,4.54,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,8.34,1.21
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,12.15,4.58
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,16.73,8.55
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,21.33,12.48
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,24.78,15.37
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,28.25,18.2
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,37.11,25.49
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,46.0,32.7
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,59.56,43.64
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,73.47,54.69
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,92.75,69.92
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,112.2,85.05
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,136.87,104.26
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,161.63,123.28
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,271.96,208.97
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,368.1,280.94
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,596.19,451.35
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,797.05,592.33
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,907.58,667.96
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,977.79,712.06
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,957.64,697.5
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,933.66,681.29
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,905.48,662.57
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,873.68,641.41
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,837.14,617.35
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,797.34,590.89
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,752.41,559.27
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,704.66,524.19
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,652.88,485.45
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,598.93,443.97
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,542.04,398.98
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,483.64,351.38
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,423.22,300.94
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,362.11,248.77
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,299.32,195.03
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,236.64,142.79
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,174.07,95.95
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,112.64,62.42
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,73.79,56.31
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,70.87,54.23
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,62.11,47.14
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,60.83,46.33
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,57.31,43.57
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,53.78,40.73
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,47.65,35.58
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,46.02,34.12
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,38.66,27.5
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,29.58,19.12
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,18.99,6.3
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,8.65,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,70.66,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,181.16,114.27
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,258.36,204.97
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,338.71,275.07
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,428.96,349.67
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,525.74,425.61
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,616.1,491.11
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,707.0,553.57
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,755.82,583.55
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,802.83,611.53
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,855.9,643.85
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,896.62,667.16
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,931.39,686.34
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,963.12,703.39
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,984.65,714.38
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,1002.47,723.16
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,1012.93,728.18
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,1019.35,730.83
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,1020.03,731.27
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,1016.59,729.2
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,1006.55,723.0
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,992.41,714.25
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,972.32,702.24
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,948.3,687.64
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,919.67,669.37
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,887.39,648.63
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,849.04,623.26
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,807.51,595.62
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,758.17,560.95
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,707.13,523.65
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,656.12,485.4
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,603.02,444.54
2018,8,29,13,45,904.0,108.5,3.15,28.95,844.5,546.28,399.8
2018,8,29,14,0,898.0,107.0,3.2,29.2,819.0,488.26,352.74
2018,8,29,14,15,843.5,124.0,3.3,29.15,771.0,422.91,300.15
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,362.44,250.63
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,300.85,199.52
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,235.9,147.2
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,178.12,102.34
2018,8,29,15,30,820.0,89.0,3.5,29.0,577.0,110.38,61.51
2018,8,29,15,45,689.0,114.5,3.55,28.4,501.0,83.03,63.61
2018,8,29,16,0,558.0,140.0,3.6,27.8,425.0,98.48,76.85
2018,8,29,16,15,539.5,127.0,3.6,27.2,378.5,91.4,71.4
2018,8,29,16,30,521.0,114.0,3.6,26.6,332.0,83.91,65.53
2018,8,29,16,45,416.0,109.0,3.6,26.05,268.0,77.69,60.63
2018,8,29,17,0,311.0,104.0,3.6,25.5,204.0,73.52,57.35
2018,8,29,17,15,338.5,85.0,3.5,24.7,175.5,61.85,47.55
2018,8,29,17,30,366.0,66.0,3.4,23.9,147.0,49.46,36.89
2018,8,29,17,45,295.0,53.0,3.35,23.15,106.5,39.85,28.35
2018,8,29,18,0,224.0,40.0,3.3,22.4,66.0,30.16,19.39
2018,8,29,18,15,155.5,25.5,3.25,21.85,39.5,19.32,4.94
2018,8,29,18,30,87.0,11.0,3.2,21.3,13.0,8.65,0.0
2018,8,29,18,45,43.5,5.5,3.2,20.7,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
