Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,271.78,221.98
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,254.34,204.84
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,453.24,362.43
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,666.4,515.67
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,837.8,626.44
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,979.45,710.72
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,1004.99,721.46
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,1027.02,731.62
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,1035.74,732.47
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,1040.37,731.12
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,1038.3,726.36
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,1032.11,719.41
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,1019.32,709.75
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,1002.45,697.91
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,978.65,684.69
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,951.02,669.06
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,917.29,649.47
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,880.08,627.45
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,837.83,602.21
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,792.67,574.62
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,742.7,542.63
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,690.53,506.74
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,634.1,466.82
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,576.17,424.09
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,510.82,374.17
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,447.14,323.77
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,381.52,270.77
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,317.62,217.68
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,254.47,165.75
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,191.99,116.64
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,134.04,77.66
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,84.74,56.46
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,64.35,49.19
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,53.09,39.9
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,49.59,37.03
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,46.32,34.16
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,38.37,27.06
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,30.42,19.57
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,20.19,4.94
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,9.44,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,6.29,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,12.2,0.0
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,106.99,83.46
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,206.84,170.87
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,233.13,194.68
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,260.72,218.4
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,230.64,191.94
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,194.97,160.33
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,251.98,207.1
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,331.2,269.69
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,635.43,508.95
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,914.27,702.77
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,957.37,725.53
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,1004.69,753.29
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,1016.81,756.86
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,1011.75,749.75
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,1022.57,754.2
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,1029.03,755.77
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,1016.13,745.25
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,999.18,732.53
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,975.41,715.89
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,947.82,696.95
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,913.81,673.9
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,876.39,648.65
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,833.49,620.17
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,787.79,589.64
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,737.26,554.33
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,684.62,515.59
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,628.75,474.32
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,571.43,430.44
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,511.04,382.43
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,450.08,332.27
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,386.36,278.68
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,323.2,224.29
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,256.59,167.43
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,194.03,116.02
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,131.79,71.96
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,72.72,45.85
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,58.23,44.81
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,55.53,42.68
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,47.04,35.38
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,42.9,31.67
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,36.24,25.56
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,29.75,19.12
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,18.97,2.01
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,7.87,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,17.92,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,52.15,12.13
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,122.12,94.55
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,201.81,163.96
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,371.88,304.84
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,536.03,432.87
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,648.34,515.7
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,757.38,593.19
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,806.9,625.59
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,854.69,656.62
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,833.9,640.22
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,806.3,619.88
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,887.03,672.84
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,956.16,715.28
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,963.49,717.25
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,959.41,712.68
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,920.36,684.72
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,877.46,654.66
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,823.95,617.33
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,779.94,584.98
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,844.73,630.5
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,883.53,654.48
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,877.32,649.37
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,854.77,634.02
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,814.53,606.57
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,771.37,577.23
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,723.81,543.55
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,673.79,506.83
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,619.18,465.62
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,563.08,422.13
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,504.07,375.08
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,444.35,325.99
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,381.1,273.15
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,318.46,219.67
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,254.76,165.48
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,192.75,114.94
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,131.46,72.06
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,73.48,46.71
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,58.78,45.16
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,51.11,38.73
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,48.49,36.52
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,46.27,34.46
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,37.28,26.34
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,26.6,16.3
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,16.32,0.0
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,6.29,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,56.07,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,161.27,29.18
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,304.13,239.13
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,442.76,359.01
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,533.66,432.56
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,627.95,504.52
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,678.4,540.35
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,727.79,573.77
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,799.45,620.66
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,863.94,660.38
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,902.77,682.2
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,938.75,701.91
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,967.61,714.86
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,992.98,725.25
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,996.1,722.24
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,1008.46,725.48
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,1007.57,722.69
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,1002.68,717.73
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,990.06,708.25
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,973.51,696.53
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,950.73,683.1
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,924.23,667.16
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,891.92,646.66
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,856.24,623.83
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,814.59,597.82
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,770.16,569.51
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,721.08,536.08
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,669.91,499.23
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,615.23,458.75
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,559.18,415.87
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,499.66,369.07
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,439.65,320.21
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,378.16,268.85
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,315.0,215.16
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,251.61,161.55
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,190.07,111.75
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,129.58,69.74
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,72.38,45.15
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,57.59,43.27
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,53.75,40.18
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,45.07,32.88
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,40.57,28.95
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,33.8,22.86
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,27.25,16.26
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,16.91,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,6.29,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,94.06,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,239.0,7.55
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,382.84,293.58
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,516.31,408.3
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,596.08,472.75
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,688.12,542.48
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,756.02,591.39
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,823.6,637.98
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,873.82,669.14
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,922.01,697.92
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,946.18,710.35
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,978.89,728.45
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,1001.39,740.68
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,1020.32,750.66
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,1031.33,755.59
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,1038.35,758.14
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,1035.86,755.32
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,1029.27,750.1
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,1016.8,741.67
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,1000.22,730.68
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,976.68,715.61
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,949.29,698.0
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,915.96,676.08
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,879.15,651.74
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,836.39,623.34
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,790.68,592.7
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,740.32,557.8
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,687.62,518.96
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,631.8,476.5
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,574.35,431.52
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,513.15,382.5
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,451.21,331.24
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,387.11,276.89
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,323.22,221.64
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,258.58,166.14
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,195.35,114.39
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,127.71,66.69
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,67.06,40.69
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,52.23,39.04
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,48.9,36.37
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,44.56,32.72
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,40.32,28.96
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,30.07,19.86
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,23.21,12.9
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,14.41,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,5.51,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,10.56,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,31.11,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,21.37,11.76
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,19.05,10.37
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,27.87,18.1
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,36.72,25.74
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,46.44,33.99
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,57.15,42.91
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,273.05,224.05
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,452.66,362.42
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,746.52,570.53
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,987.51,720.58
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,1009.61,729.86
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,1028.07,740.48
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,1037.55,744.46
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,1043.02,746.14
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,1040.61,741.51
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,1034.09,734.66
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,1020.38,723.66
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,1002.64,710.46
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,979.48,694.03
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,952.45,675.42
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,919.47,653.28
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,882.97,629.07
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,839.59,601.02
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,793.29,571.05
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,743.36,538.15
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,691.07,501.66
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,634.69,462.53
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,576.7,420.5
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,515.45,374.63
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,453.46,325.98
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,389.13,273.67
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,325.08,220.04
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,259.92,165.38
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,196.27,114.2
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,128.69,67.87
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,70.35,43.69
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,53.97,40.38
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,53.23,39.91
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,48.59,36.04
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,44.21,32.18
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,33.5,22.68
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,25.0,13.97
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,14.56,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.15,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,76.37,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,197.98,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,347.21,265.66
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,483.69,387.81
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,557.71,449.65
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,633.87,509.56
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,710.28,566.56
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,787.33,621.43
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,862.55,671.35
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,944.27,723.74
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,978.02,741.9
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,1020.6,765.99
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,1042.09,774.66
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,1059.77,780.91
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,1069.46,781.38
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,1074.95,779.25
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,1071.12,772.25
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,1063.05,762.82
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,1048.87,749.63
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,1030.5,734.05
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,1004.51,716.26
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,974.62,696.23
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,939.33,673.66
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,900.53,648.85
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,856.28,621.87
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,809.05,592.49
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,757.67,558.81
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,703.92,520.94
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,645.62,479.09
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,585.75,434.33
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,522.93,385.36
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,459.39,333.93
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,393.97,279.45
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,328.84,223.92
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,262.1,167.35
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,196.98,114.54
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,133.06,70.28
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,67.23,40.83
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,52.42,39.17
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,49.05,36.45
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,44.26,32.42
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,39.55,28.25
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,30.17,19.86
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,24.19,12.92
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,13.77,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,7.47,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,204.83,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,381.66,282.98
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,535.18,416.37
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,629.28,489.04
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,725.72,558.64
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,788.23,601.69
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,849.84,642.21
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,907.58,675.76
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,952.07,699.28
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,986.37,716.91
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,1017.63,732.38
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,1038.51,739.78
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,1055.6,744.9
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,1064.58,744.09
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,1069.41,741.02
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,1066.08,736.47
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,1058.52,729.78
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,1044.99,719.82
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,1027.25,707.65
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,1001.3,694.82
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,971.47,679.5
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,936.57,659.6
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,898.12,637.2
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,853.79,611.92
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,806.46,583.98
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,754.27,550.6
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,699.81,513.0
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,642.12,471.99
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,582.86,428.15
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,520.16,379.92
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,456.83,329.27
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,391.21,275.39
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,325.92,220.33
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,260.29,165.01
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,196.23,113.4
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,132.16,69.32
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,66.26,39.94
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,51.57,38.25
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,48.17,35.52
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,42.18,30.49
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,40.31,28.75
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,31.43,20.76
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,21.31,10.13
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,13.38,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,7.08,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,138.81,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,304.92,224.92
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,419.8,332.92
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,545.72,433.05
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,670.43,526.65
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,719.79,561.7
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,759.42,588.77
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,833.39,636.58
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,914.28,686.49
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,956.54,708.52
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,983.75,720.73
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,1006.45,730.87
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,1025.58,738.74
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,1035.66,740.05
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,1041.76,739.11
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,1039.23,736.14
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,1032.58,730.93
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,1019.36,721.87
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,1002.07,710.51
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,977.86,696.34
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,949.84,679.73
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,915.83,659.17
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,878.39,636.2
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,835.17,609.0
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,789.07,579.6
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,738.71,546.18
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,686.14,508.95
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,629.45,467.26
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,571.28,423.11
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,509.99,375.41
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,448.1,325.45
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,384.46,272.66
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,321.21,218.92
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,256.45,164.14
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,189.81,110.34
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,127.02,66.85
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,67.57,41.62
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,55.35,41.7
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,50.06,37.34
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,47.26,34.98
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,42.52,30.73
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,31.01,20.41
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,19.6,8.23
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,10.62,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,158.41,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,292.11,213.26
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,369.9,297.38
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,440.03,357.69
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,512.79,416.57
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,589.62,475.72
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,667.41,533.06
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,792.14,619.69
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,912.07,697.93
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,954.55,720.87
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,982.05,734.11
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,1004.9,744.36
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,1024.14,752.22
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,1034.31,755.0
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,1040.5,755.46
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,1038.93,751.01
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,1033.23,744.25
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,1020.44,733.26
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,1003.56,719.99
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,979.27,702.17
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,951.17,682.18
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,917.08,659.23
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,879.55,634.19
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,836.25,605.81
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,790.07,575.45
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,739.46,540.31
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,686.62,501.83
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,630.29,460.86
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,572.46,417.54
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,511.03,369.84
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,448.99,320.2
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,384.58,268.15
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,320.67,215.12
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,255.85,161.34
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,189.17,108.44
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,126.29,65.6
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,66.79,40.73
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,53.6,39.99
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,51.4,38.26
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,44.54,32.46
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,42.21,30.27
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,31.31,20.47
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,19.06,6.93
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,10.62,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
