Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,13,45,846.5,71.0,0.85,17.65,435.0,498.46,385.63
2018,12,8,14,0,818.0,72.0,0.8,17.6,405.0,437.7,335.61
2018,12,8,14,15,808.5,68.0,0.7,17.4,375.5,380.92,286.98
2018,12,8,14,30,799.0,64.0,0.6,17.2,346.0,324.16,237.05
2018,12,8,14,45,767.0,61.0,0.5,17.05,308.0,262.72,183.38
2018,12,8,15,0,735.0,58.0,0.4,16.9,270.0,204.41,132.89
2018,12,8,15,15,643.0,58.0,0.4,16.9,223.5,141.56,84.11
2018,12,8,15,30,551.0,58.0,0.4,16.9,177.0,91.22,50.96
2018,12,8,15,45,471.0,49.5,0.25,15.95,135.5,45.32,34.11
2018,12,8,16,0,391.0,41.0,0.1,15.0,94.0,33.74,23.67
2018,12,8,16,15,297.0,31.0,0.2,14.65,62.5,25.57,15.04
2018,12,8,16,30,203.0,21.0,0.3,14.3,31.0,17.41,0.0
2018,12,8,16,45,101.5,10.5,0.35,13.95,15.5,8.26,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.85,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,12,9,7,15,53.0,12.5,0.95,9.25,14.5,52.26,0.0
2018,12,9,7,30,86.0,22.0,0.9,9.6,27.0,122.47,43.82
2018,12,9,7,45,115.5,36.5,0.85,9.95,49.5,180.74,143.14
2018,12,9,8,0,145.0,51.0,0.8,10.3,72.0,225.93,187.05
2018,12,9,8,15,181.0,65.5,0.95,10.75,100.5,278.1,233.19
2018,12,9,8,30,217.0,80.0,1.1,11.2,129.0,331.12,278.54
2018,12,9,8,45,288.5,89.5,1.25,11.6,167.5,433.54,362.45
2018,12,9,9,0,360.0,99.0,1.4,12.0,206.0,515.2,427.58
2018,12,9,9,15,281.0,116.0,1.4,12.3,206.0,436.59,363.15
2018,12,9,9,30,202.0,133.0,1.4,12.6,206.0,379.5,315.19
2018,12,9,9,45,126.0,145.5,1.4,12.95,192.5,294.87,244.56
2018,12,9,10,0,50.0,158.0,1.4,13.3,179.0,210.88,173.09
2018,12,9,10,15,187.0,164.0,1.45,13.95,248.0,367.27,303.42
2018,12,9,10,30,324.0,170.0,1.5,14.6,317.0,521.74,424.19
2018,12,9,10,45,425.0,162.0,1.5,15.3,363.0,621.42,497.58
2018,12,9,11,0,526.0,154.0,1.5,16.0,409.0,692.96,548.87
2018,12,9,11,15,457.5,174.0,1.5,16.55,399.5,637.88,504.57
2018,12,9,11,30,389.0,194.0,1.5,17.1,390.0,562.99,447.1
2018,12,9,11,45,460.5,177.0,1.5,17.65,410.5,608.5,480.98
2018,12,9,12,0,532.0,160.0,1.5,18.2,431.0,627.84,494.51
2018,12,9,12,15,572.0,148.0,1.5,18.15,437.0,621.62,489.94
2018,12,9,12,30,612.0,136.0,1.5,18.1,443.0,619.55,488.13
2018,12,9,12,45,575.0,142.5,1.5,18.05,425.5,569.13,449.55
2018,12,9,13,0,538.0,149.0,1.5,18.0,408.0,513.77,407.21
2018,12,9,13,15,439.5,161.5,1.45,17.7,368.0,436.62,347.1
2018,12,9,13,30,341.0,174.0,1.4,17.4,328.0,355.95,283.67
2018,12,9,13,45,268.5,168.5,1.35,17.1,285.5,293.27,233.62
2018,12,9,14,0,196.0,163.0,1.3,16.8,243.0,229.85,182.54
2018,12,9,14,15,249.5,146.5,1.2,16.35,240.0,228.48,179.71
2018,12,9,14,30,303.0,130.0,1.1,15.9,237.0,213.11,164.15
2018,12,9,14,45,255.5,119.0,1.0,15.5,202.5,169.92,128.1
2018,12,9,15,0,208.0,108.0,0.9,15.1,168.0,132.41,97.44
2018,12,9,15,15,198.0,93.0,0.9,15.1,143.5,102.91,72.69
2018,12,9,15,30,188.0,78.0,0.9,15.1,119.0,75.0,50.95
2018,12,9,15,45,229.5,60.5,0.85,14.2,99.5,47.94,33.03
2018,12,9,16,0,271.0,43.0,0.8,13.3,80.0,32.59,22.8
2018,12,9,16,15,208.5,31.5,0.85,13.05,53.5,23.93,13.8
2018,12,9,16,30,146.0,20.0,0.9,12.8,27.0,15.22,0.0
2018,12,9,16,45,73.0,10.0,0.9,12.55,13.5,7.87,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,7,15,55.0,10.5,1.3,8.5,14.0,52.22,0.0
2018,12,10,7,30,110.0,21.0,1.4,8.7,28.0,155.66,44.26
2018,12,10,7,45,172.0,35.0,1.45,8.95,55.5,248.15,197.24
2018,12,10,8,0,234.0,49.0,1.5,9.2,83.0,323.08,268.97
2018,12,10,8,15,273.0,62.0,1.55,9.6,114.0,378.31,318.01
2018,12,10,8,30,312.0,75.0,1.6,10.0,145.0,434.5,365.7
2018,12,10,8,45,315.5,90.0,1.65,10.35,172.0,459.95,386.39
2018,12,10,9,0,319.0,105.0,1.7,10.7,199.0,483.79,404.96
2018,12,10,9,15,352.5,114.5,1.8,11.2,230.5,527.99,439.6
2018,12,10,9,30,386.0,124.0,1.9,11.7,262.0,571.1,472.36
2018,12,10,9,45,407.0,133.0,2.0,12.2,290.0,599.76,493.14
2018,12,10,10,0,428.0,142.0,2.1,12.7,318.0,626.46,512.2
2018,12,10,10,15,447.5,147.5,2.2,13.15,341.5,645.23,525.24
2018,12,10,10,30,467.0,153.0,2.3,13.6,365.0,661.63,536.44
2018,12,10,10,45,491.5,153.0,2.4,14.1,384.0,673.68,544.5
2018,12,10,11,0,516.0,153.0,2.5,14.6,403.0,682.89,550.44
2018,12,10,11,15,417.5,179.5,2.5,14.9,384.5,608.36,490.69
2018,12,10,11,30,319.0,206.0,2.5,15.2,366.0,516.43,417.97
2018,12,10,11,45,400.0,188.5,2.5,15.45,390.5,570.23,460.28
2018,12,10,12,0,481.0,171.0,2.5,15.7,415.0,599.01,482.39
2018,12,10,12,15,570.0,148.5,2.5,15.75,435.5,621.32,499.91
2018,12,10,12,30,659.0,126.0,2.5,15.8,456.0,644.7,517.48
2018,12,10,12,45,695.0,113.5,2.5,15.85,454.5,623.93,500.97
2018,12,10,13,0,731.0,101.0,2.5,15.9,453.0,598.01,480.32
2018,12,10,13,15,700.5,104.0,2.5,15.8,430.5,543.68,436.98
2018,12,10,13,30,670.0,107.0,2.5,15.7,408.0,490.37,393.68
2018,12,10,13,45,609.0,110.5,2.45,15.6,372.5,423.88,339.12
2018,12,10,14,0,548.0,114.0,2.4,15.5,337.0,362.35,287.72
2018,12,10,14,15,655.5,88.5,2.4,15.25,334.5,344.72,268.55
2018,12,10,14,30,763.0,63.0,2.4,15.0,332.0,314.65,236.69
2018,12,10,14,45,734.0,60.0,2.35,14.8,296.0,256.16,183.81
2018,12,10,15,0,705.0,57.0,2.3,14.6,260.0,200.45,133.95
2018,12,10,15,15,660.5,53.0,2.3,14.6,221.0,144.67,87.35
2018,12,10,15,30,616.0,49.0,2.3,14.6,182.0,94.08,51.06
2018,12,10,15,45,549.5,43.5,1.8,13.45,142.5,44.28,26.57
2018,12,10,16,0,483.0,38.0,1.3,12.3,103.0,31.79,22.19
2018,12,10,16,15,332.5,29.5,1.25,11.7,66.5,24.43,14.31
2018,12,10,16,30,182.0,21.0,1.2,11.1,30.0,17.35,0.0
2018,12,10,16,45,91.0,10.5,1.15,10.45,15.0,8.26,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,11,7,15,154.5,11.0,0.95,7.45,20.0,131.96,0.0
2018,12,11,7,30,309.0,22.0,0.9,7.8,40.0,321.24,65.08
2018,12,11,7,45,438.5,29.5,0.85,8.2,78.5,472.13,365.26
2018,12,11,8,0,568.0,37.0,0.8,8.6,117.0,594.72,475.69
2018,12,11,8,15,635.0,42.0,0.85,9.15,159.5,676.5,542.18
2018,12,11,8,30,702.0,47.0,0.9,9.7,202.0,757.84,604.35
2018,12,11,8,45,744.5,50.0,0.95,10.25,242.5,812.67,644.32
2018,12,11,9,0,787.0,53.0,1.0,10.8,283.0,865.45,681.09
2018,12,11,9,15,813.0,55.5,1.3,11.65,320.0,899.13,706.38
2018,12,11,9,30,839.0,58.0,1.6,12.5,357.0,929.8,728.74
2018,12,11,9,45,856.5,60.5,1.9,13.35,389.0,937.75,734.55
2018,12,11,10,0,874.0,63.0,2.2,14.2,421.0,953.19,745.3
2018,12,11,10,15,887.5,64.0,2.3,14.55,446.5,959.03,748.22
2018,12,11,10,30,901.0,65.0,2.4,14.9,472.0,961.19,748.72
2018,12,11,10,45,910.0,66.0,2.55,15.3,491.0,955.31,744.1
2018,12,11,11,0,919.0,67.0,2.7,15.7,510.0,945.66,736.97
2018,12,11,11,15,923.5,67.5,2.75,15.9,521.5,927.5,723.66
2018,12,11,11,30,928.0,68.0,2.8,16.1,533.0,905.76,708.02
2018,12,11,11,45,929.0,68.5,2.9,16.25,536.5,877.55,688.37
2018,12,11,12,0,930.0,69.0,3.0,16.4,540.0,846.1,666.38
2018,12,11,12,15,928.0,68.5,3.05,16.5,535.5,808.01,639.33
2018,12,11,12,30,926.0,68.0,3.1,16.6,531.0,767.22,610.16
2018,12,11,12,45,921.0,67.5,3.15,16.65,519.0,721.81,577.42
2018,12,11,13,0,916.0,67.0,3.2,16.7,507.0,674.3,540.26
2018,12,11,13,15,907.5,66.0,3.15,16.65,488.0,622.27,498.54
2018,12,11,13,30,899.0,65.0,3.1,16.6,469.0,568.92,454.72
2018,12,11,13,45,885.5,63.5,3.05,16.5,442.5,511.52,406.6
2018,12,11,14,0,872.0,62.0,3.0,16.4,416.0,453.84,356.85
2018,12,11,14,15,852.5,60.5,2.9,16.2,384.0,394.77,304.7
2018,12,11,14,30,833.0,59.0,2.8,16.0,352.0,334.96,250.8
2018,12,11,14,45,805.0,56.0,2.7,15.75,314.5,272.71,194.61
2018,12,11,15,0,777.0,53.0,2.6,15.5,277.0,213.04,141.13
2018,12,11,15,15,734.0,49.5,2.6,15.5,236.0,153.59,91.24
2018,12,11,15,30,691.0,46.0,2.6,15.5,195.0,99.07,51.94
2018,12,11,15,45,623.5,40.5,1.9,13.85,153.0,47.48,27.57
2018,12,11,16,0,556.0,35.0,1.2,12.2,111.0,32.31,22.66
2018,12,11,16,15,426.0,28.0,1.2,11.65,73.5,23.53,13.62
2018,12,11,16,30,296.0,21.0,1.2,11.1,36.0,17.59,0.0
2018,12,11,16,45,148.0,10.5,1.2,10.55,18.0,8.26,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,7,15,71.0,10.5,1.2,10.75,14.5,64.84,0.0
2018,12,12,7,30,142.0,21.0,1.3,11.2,29.0,180.51,13.85
2018,12,12,7,45,307.5,31.0,1.4,11.65,68.0,360.34,279.03
2018,12,12,8,0,473.0,41.0,1.5,12.1,107.0,526.55,424.18
2018,12,12,8,15,507.5,49.5,1.75,12.45,141.5,579.2,471.11
2018,12,12,8,30,542.0,58.0,2.0,12.8,176.0,631.49,515.39
2018,12,12,8,45,528.0,69.0,2.25,13.15,202.5,639.86,524.12
2018,12,12,9,0,514.0,80.0,2.5,13.5,229.0,645.4,529.62
2018,12,12,9,15,536.5,89.0,2.6,13.85,262.5,681.38,556.73
2018,12,12,9,30,559.0,98.0,2.7,14.2,296.0,715.12,581.19
2018,12,12,9,45,684.5,84.5,2.8,14.55,348.5,819.64,657.43
2018,12,12,10,0,810.0,71.0,2.9,14.9,401.0,912.85,722.69
2018,12,12,10,15,838.0,69.5,2.95,15.35,429.5,929.91,732.06
2018,12,12,10,30,866.0,68.0,3.0,15.8,458.0,932.0,731.55
2018,12,12,10,45,855.5,73.0,3.1,16.2,471.0,924.39,724.95
2018,12,12,11,0,845.0,78.0,3.2,16.6,484.0,902.53,708.44
2018,12,12,11,15,883.0,71.5,3.15,16.85,504.5,896.71,702.92
2018,12,12,11,30,921.0,65.0,3.1,17.1,525.0,896.43,701.36
2018,12,12,11,45,924.0,65.0,3.1,17.35,529.0,869.68,681.47
2018,12,12,12,0,927.0,65.0,3.1,17.6,533.0,839.6,659.49
2018,12,12,12,15,921.5,66.0,3.1,17.65,528.5,800.93,631.84
2018,12,12,12,30,916.0,67.0,3.1,17.7,524.0,759.76,602.29
2018,12,12,12,45,906.5,68.5,3.1,17.75,512.0,714.09,569.17
2018,12,12,13,0,897.0,70.0,3.1,17.8,500.0,666.64,531.93
2018,12,12,13,15,888.5,68.5,3.1,17.7,481.0,614.98,491.0
2018,12,12,13,30,880.0,67.0,3.1,17.6,462.0,562.08,447.98
2018,12,12,13,45,866.5,66.0,3.05,17.45,436.5,506.21,401.33
2018,12,12,14,0,853.0,65.0,3.0,17.3,411.0,451.82,354.44
2018,12,12,14,15,833.0,63.0,2.85,17.0,379.0,391.38,301.58
2018,12,12,14,30,813.0,61.0,2.7,16.7,347.0,332.0,248.4
2018,12,12,14,45,763.0,60.5,2.6,16.45,306.5,267.34,191.28
2018,12,12,15,0,713.0,60.0,2.5,16.2,266.0,207.75,139.13
2018,12,12,15,15,648.0,56.0,2.5,16.2,222.0,146.23,88.67
2018,12,12,15,30,583.0,52.0,2.5,16.2,178.0,94.06,51.39
2018,12,12,15,45,551.0,44.5,1.8,14.5,143.0,47.68,27.63
2018,12,12,16,0,519.0,37.0,1.1,12.8,108.0,31.17,21.61
2018,12,12,16,15,394.0,29.0,1.1,12.25,71.5,24.24,14.2
2018,12,12,16,30,269.0,21.0,1.1,11.7,35.0,17.53,0.0
2018,12,12,16,45,134.5,10.5,1.1,11.15,17.5,8.26,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,137.5,11.0,1.4,6.7,18.0,118.07,0.0
2018,12,13,7,30,275.0,22.0,1.5,7.6,36.0,288.55,0.0
2018,12,13,7,45,403.5,29.0,1.6,8.5,72.5,440.63,339.82
2018,12,13,8,0,532.0,36.0,1.7,9.4,109.0,560.36,453.91
2018,12,13,8,15,601.5,41.0,1.85,10.05,150.0,643.51,524.26
2018,12,13,8,30,671.0,46.0,2.0,10.7,191.0,726.48,590.41
2018,12,13,8,45,714.5,49.5,2.15,11.35,231.5,782.47,633.45
2018,12,13,9,0,758.0,53.0,2.3,12.0,272.0,836.65,673.33
2018,12,13,9,15,786.5,55.5,2.3,12.65,308.5,872.67,697.24
2018,12,13,9,30,815.0,58.0,2.3,13.3,345.0,905.83,718.3
2018,12,13,9,45,834.5,60.0,2.3,13.95,376.5,926.32,729.78
2018,12,13,10,0,854.0,62.0,2.3,14.6,408.0,932.18,730.86
2018,12,13,10,15,867.0,63.5,2.35,15.25,433.5,938.61,732.97
2018,12,13,10,30,880.0,65.0,2.4,15.9,459.0,941.44,732.61
2018,12,13,10,45,888.0,66.0,2.45,16.5,477.5,935.16,726.18
2018,12,13,11,0,896.0,67.0,2.5,17.1,496.0,925.23,717.45
2018,12,13,11,15,900.5,67.5,2.5,17.45,507.5,907.82,703.91
2018,12,13,11,30,905.0,68.0,2.5,17.8,519.0,886.92,688.16
2018,12,13,11,45,905.5,68.0,2.5,18.15,522.0,858.57,667.33
2018,12,13,12,0,906.0,68.0,2.5,18.5,525.0,827.13,644.44
2018,12,13,12,15,901.0,69.0,2.5,18.7,520.5,789.63,617.62
2018,12,13,12,30,896.0,70.0,2.5,18.9,516.0,749.65,588.96
2018,12,13,12,45,887.0,70.5,2.45,19.1,504.0,704.04,555.62
2018,12,13,13,0,878.0,71.0,2.4,19.3,492.0,656.71,518.53
2018,12,13,13,15,868.0,70.0,2.4,19.35,473.0,605.67,478.44
2018,12,13,13,30,858.0,69.0,2.4,19.4,454.0,557.01,438.99
2018,12,13,13,45,843.5,68.0,2.4,19.45,428.5,500.97,392.84
2018,12,13,14,0,829.0,67.0,2.4,19.5,403.0,444.81,345.29
2018,12,13,14,15,808.5,65.0,2.15,19.25,371.5,385.5,293.9
2018,12,13,14,30,788.0,63.0,1.9,19.0,340.0,327.33,242.39
2018,12,13,14,45,757.5,60.0,1.7,18.7,303.5,266.95,188.98
2018,12,13,15,0,727.0,57.0,1.5,18.4,267.0,209.48,138.45
2018,12,13,15,15,682.5,53.0,1.5,18.4,227.0,152.21,91.09
2018,12,13,15,30,638.0,49.0,1.5,18.4,187.0,100.09,53.51
2018,12,13,15,45,569.0,43.5,1.25,16.75,146.5,48.62,27.12
2018,12,13,16,0,500.0,38.0,1.0,15.1,106.0,31.87,22.01
2018,12,13,16,15,366.0,29.5,1.1,14.6,69.5,24.55,14.32
2018,12,13,16,30,232.0,21.0,1.2,14.1,33.0,17.44,0.0
2018,12,13,16,45,116.0,10.5,1.25,13.6,16.5,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,12.4,9.0,15.03,0.0
2018,12,14,7,30,21.0,17.0,2.9,12.6,18.0,44.51,0.0
2018,12,14,7,45,25.0,32.5,3.0,12.85,35.0,64.9,45.68
2018,12,14,8,0,29.0,48.0,3.1,13.1,52.0,86.27,67.38
2018,12,14,8,15,43.0,65.0,3.2,13.35,73.0,118.64,96.36
2018,12,14,8,30,57.0,82.0,3.3,13.6,94.0,150.58,124.55
2018,12,14,8,45,35.0,74.0,3.45,13.8,82.0,108.31,88.47
2018,12,14,9,0,13.0,66.0,3.6,14.0,70.0,64.81,50.59
2018,12,14,9,15,6.5,52.0,3.65,14.2,54.0,46.09,34.27
2018,12,14,9,30,0.0,38.0,3.7,14.4,38.0,29.01,19.26
2018,12,14,9,45,1.5,59.0,3.8,14.55,59.5,46.66,34.37
2018,12,14,10,0,3.0,80.0,3.9,14.7,81.0,64.97,49.9
2018,12,14,10,15,45.5,107.5,3.95,14.8,127.5,142.65,117.12
2018,12,14,10,30,88.0,135.0,4.0,14.9,174.0,231.43,191.86
2018,12,14,10,45,91.5,151.0,4.1,15.0,193.0,249.9,206.44
2018,12,14,11,0,95.0,167.0,4.2,15.1,212.0,267.53,220.43
2018,12,14,11,15,222.5,183.0,4.15,15.15,292.5,416.79,343.7
2018,12,14,11,30,350.0,199.0,4.1,15.2,373.0,537.12,439.83
2018,12,14,11,45,265.5,204.5,4.1,15.2,337.0,457.25,374.26
2018,12,14,12,0,181.0,210.0,4.1,15.2,301.0,363.26,297.7
2018,12,14,12,15,169.5,216.0,4.05,15.25,301.0,350.89,287.28
2018,12,14,12,30,158.0,222.0,4.0,15.3,301.0,338.69,276.77
2018,12,14,12,45,174.5,215.5,3.95,15.35,300.5,332.9,272.13
2018,12,14,13,0,191.0,209.0,3.9,15.4,300.0,325.54,266.05
2018,12,14,13,15,185.5,196.5,3.8,15.45,282.5,297.26,242.63
2018,12,14,13,30,180.0,184.0,3.7,15.5,265.0,269.68,219.6
2018,12,14,13,45,284.5,160.5,3.55,15.5,280.0,296.78,240.89
2018,12,14,14,0,389.0,137.0,3.4,15.5,295.0,311.75,250.43
2018,12,14,14,15,341.5,134.0,3.1,15.4,265.0,255.96,202.93
2018,12,14,14,30,294.0,131.0,2.8,15.3,235.0,214.61,167.41
2018,12,14,14,45,220.5,118.5,2.45,15.2,191.5,163.25,124.86
2018,12,14,15,0,147.0,106.0,2.1,15.1,148.0,117.49,87.99
2018,12,14,15,15,88.0,93.0,2.1,15.1,117.0,86.98,64.36
2018,12,14,15,30,29.0,80.0,2.1,15.1,86.0,62.75,46.49
2018,12,14,15,45,81.5,61.0,1.55,14.35,73.0,47.31,33.12
2018,12,14,16,0,134.0,42.0,1.0,13.6,60.0,31.44,21.79
2018,12,14,16,15,118.5,31.0,1.0,13.2,42.5,23.37,13.51
2018,12,14,16,30,103.0,20.0,1.0,12.8,25.0,15.14,0.0
2018,12,14,16,45,51.5,10.0,1.0,12.4,12.5,7.87,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,7,15,68.0,9.5,1.5,9.2,13.0,61.43,0.0
2018,12,15,7,30,136.0,19.0,1.6,9.5,26.0,168.85,0.0
2018,12,15,7,45,179.5,32.0,1.65,9.8,50.5,251.23,191.51
2018,12,15,8,0,223.0,45.0,1.7,10.1,75.0,307.44,253.93
2018,12,15,8,15,404.0,49.0,1.7,10.45,126.0,483.03,400.51
2018,12,15,8,30,585.0,53.0,1.7,10.8,177.0,663.78,542.22
2018,12,15,8,45,666.0,53.0,1.7,11.2,221.5,739.96,599.08
2018,12,15,9,0,747.0,53.0,1.7,11.6,266.0,825.28,660.79
2018,12,15,9,15,726.0,63.0,1.65,12.2,292.5,823.38,656.49
2018,12,15,9,30,705.0,73.0,1.6,12.8,319.0,825.38,655.42
2018,12,15,9,45,591.0,101.0,1.6,13.45,320.0,748.53,597.63
2018,12,15,10,0,477.0,129.0,1.6,14.1,321.0,658.44,529.95
2018,12,15,10,15,493.0,134.5,1.6,14.75,344.0,674.01,540.32
2018,12,15,10,30,509.0,140.0,1.6,15.4,367.0,687.16,547.8
2018,12,15,10,45,620.5,121.0,1.6,16.1,409.0,768.99,604.7
2018,12,15,11,0,732.0,102.0,1.6,16.8,451.0,834.83,648.03
2018,12,15,11,15,815.0,85.5,1.55,17.15,482.5,864.62,665.96
2018,12,15,11,30,898.0,69.0,1.5,17.5,514.0,883.42,676.6
2018,12,15,11,45,864.5,77.0,1.4,17.9,508.5,845.61,647.94
2018,12,15,12,0,831.0,85.0,1.3,18.3,503.0,796.72,612.38
2018,12,15,12,15,628.5,131.0,1.2,18.45,446.0,660.91,514.83
2018,12,15,12,30,426.0,177.0,1.1,18.6,389.0,521.59,409.74
2018,12,15,12,45,427.0,169.0,1.0,18.75,377.5,491.17,386.96
2018,12,15,13,0,428.0,161.0,0.9,18.9,366.0,459.63,362.08
2018,12,15,13,15,595.0,121.5,0.9,18.95,394.5,503.31,394.96
2018,12,15,13,30,762.0,82.0,0.9,19.0,423.0,520.53,405.76
2018,12,15,13,45,656.0,97.5,0.9,19.0,379.5,440.66,342.76
2018,12,15,14,0,550.0,113.0,0.9,19.0,336.0,367.87,285.08
2018,12,15,14,15,636.5,89.5,0.85,18.8,328.5,344.84,262.91
2018,12,15,14,30,723.0,66.0,0.8,18.6,321.0,311.8,230.46
2018,12,15,14,45,700.5,63.0,0.8,18.4,288.5,257.32,182.53
2018,12,15,15,0,678.0,60.0,0.8,18.2,256.0,204.84,136.46
2018,12,15,15,15,630.5,56.0,0.8,18.2,217.5,147.88,89.64
2018,12,15,15,30,583.0,52.0,0.8,18.2,179.0,98.06,53.4
2018,12,15,15,45,549.0,44.0,0.75,16.95,143.0,51.06,28.04
2018,12,15,16,0,515.0,36.0,0.7,15.7,107.0,32.95,22.9
2018,12,15,16,15,381.5,29.0,0.75,15.2,71.0,24.17,14.09
2018,12,15,16,30,248.0,22.0,0.8,14.7,35.0,18.32,0.0
2018,12,15,16,45,124.0,11.0,0.85,14.25,17.5,8.65,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,7,15,48.5,8.5,1.45,10.4,11.0,45.12,0.0
2018,12,16,7,30,97.0,17.0,1.7,11.0,22.0,131.57,0.0
2018,12,16,7,45,146.0,31.5,2.0,11.65,47.0,222.05,166.17
2018,12,16,8,0,195.0,46.0,2.3,12.3,72.0,284.74,233.5
2018,12,16,8,15,234.0,59.5,2.45,12.75,101.5,339.4,282.97
2018,12,16,8,30,273.0,73.0,2.6,13.2,131.0,395.31,331.22
2018,12,16,8,45,283.5,86.0,2.75,13.65,156.5,423.96,355.31
2018,12,16,9,0,294.0,99.0,2.9,14.1,182.0,428.46,359.66
2018,12,16,9,15,229.0,118.5,3.0,14.65,188.5,391.37,327.14
2018,12,16,9,30,164.0,138.0,3.1,15.2,195.0,329.8,274.79
2018,12,16,9,45,109.5,144.5,3.25,15.75,184.0,279.6,231.49
2018,12,16,10,0,55.0,151.0,3.4,16.3,173.0,208.68,170.9
2018,12,16,10,15,82.5,170.0,3.45,16.65,205.5,255.13,209.43
2018,12,16,10,30,110.0,189.0,3.5,17.0,238.0,321.78,263.06
2018,12,16,10,45,79.0,171.5,3.55,17.3,207.5,243.17,198.23
2018,12,16,11,0,48.0,154.0,3.6,17.6,177.0,189.69,153.43
2018,12,16,11,15,26.5,139.5,3.55,17.75,152.0,151.42,121.16
2018,12,16,11,30,5.0,125.0,3.5,17.9,127.0,104.99,82.01
2018,12,16,11,45,4.5,128.5,3.45,18.05,130.5,107.19,83.75
2018,12,16,12,0,4.0,132.0,3.4,18.2,134.0,109.43,85.49
2018,12,16,12,15,8.5,130.0,3.25,18.1,134.0,110.66,86.69
2018,12,16,12,30,13.0,128.0,3.1,18.0,134.0,111.62,87.65
2018,12,16,12,45,60.5,156.5,2.95,17.95,185.5,179.52,144.42
2018,12,16,13,0,108.0,185.0,2.8,17.9,237.0,247.81,200.05
2018,12,16,13,15,105.0,183.0,2.75,17.75,232.0,236.11,190.19
2018,12,16,13,30,102.0,181.0,2.7,17.6,227.0,224.49,180.55
2018,12,16,13,45,102.0,171.0,2.65,17.5,214.5,206.88,165.98
2018,12,16,14,0,102.0,161.0,2.6,17.4,202.0,189.42,151.35
2018,12,16,14,15,71.0,130.0,2.45,17.15,157.5,134.76,106.39
2018,12,16,14,30,40.0,99.0,2.3,16.9,113.0,93.14,72.11
2018,12,16,14,45,55.5,95.5,2.2,16.65,113.0,91.44,70.0
2018,12,16,15,0,71.0,92.0,2.1,16.4,113.0,90.82,68.47
2018,12,16,15,15,57.0,81.0,2.1,16.4,96.0,71.61,52.54
2018,12,16,15,30,43.0,70.0,2.1,16.4,79.0,57.3,41.11
2018,12,16,15,45,34.0,56.0,2.0,15.7,62.0,42.92,29.91
2018,12,16,16,0,25.0,42.0,1.9,15.0,45.0,31.49,21.7
2018,12,16,16,15,20.0,28.0,2.0,14.85,30.0,21.33,11.82
2018,12,16,16,30,15.0,14.0,2.1,14.7,15.0,10.97,0.0
2018,12,16,16,45,7.5,7.0,2.15,14.55,7.5,5.51,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,7,15,102.0,9.5,1.5,10.9,14.0,88.18,0.0
2018,12,17,7,30,204.0,19.0,1.7,11.2,28.0,221.92,0.0
2018,12,17,7,45,346.0,28.0,1.9,11.45,64.0,388.83,287.35
2018,12,17,8,0,488.0,37.0,2.1,11.7,100.0,532.87,428.96
2018,12,17,8,15,565.0,42.5,2.1,11.9,141.0,620.18,503.52
2018,12,17,8,30,642.0,48.0,2.1,12.1,182.0,699.53,567.47
2018,12,17,8,45,691.5,51.0,2.15,12.3,222.5,760.77,615.13
2018,12,17,9,0,741.0,54.0,2.2,12.5,263.0,820.16,659.34
2018,12,17,9,15,767.0,58.0,2.2,12.8,299.5,856.06,684.2
2018,12,17,9,30,793.0,62.0,2.2,13.1,336.0,889.15,706.3
2018,12,17,9,45,809.0,65.0,2.2,13.4,367.0,908.01,717.7
2018,12,17,10,0,825.0,68.0,2.2,13.7,398.0,923.48,726.6
2018,12,17,10,15,841.5,69.5,2.2,14.05,424.5,933.86,731.72
2018,12,17,10,30,858.0,71.0,2.2,14.4,451.0,940.53,734.32
2018,12,17,10,45,869.5,71.5,2.2,14.75,470.5,937.32,730.16
2018,12,17,11,0,881.0,72.0,2.2,15.1,490.0,919.85,716.34
2018,12,17,11,15,829.5,84.5,2.15,15.25,486.0,877.67,685.52
2018,12,17,11,30,778.0,97.0,2.1,15.4,482.0,822.95,645.99
2018,12,17,11,45,836.5,85.0,2.1,15.6,502.0,833.2,653.1
2018,12,17,12,0,895.0,73.0,2.1,15.8,522.0,827.95,648.7
2018,12,17,12,15,891.5,73.5,2.1,15.75,518.0,791.68,623.05
2018,12,17,12,30,888.0,74.0,2.1,15.7,514.0,752.86,595.73
2018,12,17,12,45,880.5,74.0,2.1,15.7,502.5,708.3,563.86
2018,12,17,13,0,873.0,74.0,2.1,15.7,491.0,667.25,531.84
2018,12,17,13,15,788.0,86.0,2.15,15.7,452.0,584.24,467.45
2018,12,17,13,30,703.0,98.0,2.2,15.7,413.0,508.03,407.07
2018,12,17,13,45,612.0,109.0,2.2,15.7,372.0,432.11,345.61
2018,12,17,14,0,521.0,120.0,2.2,15.7,331.0,357.94,284.77
2018,12,17,14,15,455.0,118.0,2.15,15.65,292.0,296.8,233.56
2018,12,17,14,30,389.0,116.0,2.1,15.6,253.0,242.36,187.54
2018,12,17,14,45,241.0,107.5,2.05,15.5,189.5,161.28,122.49
2018,12,17,15,0,93.0,99.0,2.0,15.4,126.0,101.4,76.66
2018,12,17,15,15,101.5,92.0,2.0,15.4,117.5,89.18,65.57
2018,12,17,15,30,110.0,85.0,2.0,15.4,109.0,75.58,53.94
2018,12,17,15,45,91.5,68.0,1.5,14.2,85.0,53.0,37.45
2018,12,17,16,0,73.0,51.0,1.0,13.0,61.0,37.3,26.99
2018,12,17,16,15,54.5,35.0,1.0,12.55,41.0,25.98,15.9
2018,12,17,16,30,36.0,19.0,1.0,12.1,21.0,14.49,0.0
2018,12,17,16,45,18.0,9.5,1.05,11.7,10.5,7.47,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,18,7,15,28.5,8.0,0.25,8.85,9.0,28.82,0.0
2018,12,18,7,30,57.0,16.0,0.3,9.2,18.0,59.38,0.0
2018,12,18,7,45,232.5,28.0,0.35,9.55,55.0,290.32,213.16
2018,12,18,8,0,408.0,40.0,0.4,9.9,92.0,464.82,371.46
2018,12,18,8,15,541.5,41.5,0.45,10.4,137.5,597.05,476.43
2018,12,18,8,30,675.0,43.0,0.5,10.9,183.0,723.83,571.38
2018,12,18,8,45,721.0,46.0,0.5,11.4,223.5,781.65,612.23
2018,12,18,9,0,767.0,49.0,0.5,11.9,264.0,837.81,650.47
2018,12,18,9,15,795.5,51.5,0.75,12.7,301.0,874.24,677.66
2018,12,18,9,30,824.0,54.0,1.0,13.5,338.0,896.94,694.74
2018,12,18,9,45,843.5,56.0,1.2,14.3,370.0,917.76,709.14
2018,12,18,10,0,863.0,58.0,1.4,15.1,402.0,935.33,720.87
2018,12,18,10,15,876.5,59.5,1.55,15.55,428.0,942.85,725.73
2018,12,18,10,30,890.0,61.0,1.7,16.0,454.0,946.74,728.17
2018,12,18,10,45,889.0,63.5,1.8,16.5,470.5,934.57,718.87
2018,12,18,11,0,888.0,66.0,1.9,17.0,487.0,918.95,707.44
2018,12,18,11,15,903.5,64.0,2.0,17.15,501.5,908.96,700.89
2018,12,18,11,30,919.0,62.0,2.1,17.3,516.0,895.05,691.61
2018,12,18,11,45,921.0,62.5,2.2,17.5,520.5,868.9,673.74
2018,12,18,12,0,923.0,63.0,2.3,17.7,525.0,839.47,653.61
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,802.73,628.52
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,763.3,601.28
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,719.23,569.96
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,673.08,534.9
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,621.81,494.91
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,569.26,452.78
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,513.4,406.75
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,457.21,358.99
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,397.77,307.13
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,339.17,254.71
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,278.57,200.23
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,220.21,147.86
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,161.88,98.14
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,108.15,57.58
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,56.6,29.62
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,32.26,22.53
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,23.46,13.82
