Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,17.48,0.0
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,99.81,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,206.8,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,405.9,289.12
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,534.22,421.76
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,607.74,484.94
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,669.16,534.91
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,618.94,500.17
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,556.08,454.53
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,682.64,551.33
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,800.96,636.68
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,776.99,618.12
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,749.06,597.77
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,830.56,656.28
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,900.19,704.1
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,883.27,690.27
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,863.28,675.23
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,885.33,690.62
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,891.38,694.42
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,836.71,655.03
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,776.06,611.51
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,743.78,588.2
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,713.33,565.98
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,701.02,556.86
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,675.76,537.15
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,614.44,488.61
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,557.43,442.49
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,504.04,398.05
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,450.49,352.31
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,387.66,298.62
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,327.56,246.18
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,271.87,196.13
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,217.26,147.03
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,163.6,100.47
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,111.4,59.98
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,56.48,29.84
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,33.19,23.33
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,25.8,15.81
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,18.39,0.0
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,8.65,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,5.51,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,57.68,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,165.39,116.57
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,236.38,191.24
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,335.27,275.26
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,417.13,343.04
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,461.16,378.68
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,504.75,412.94
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,522.03,425.24
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,537.38,435.8
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,521.56,422.73
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,527.85,425.94
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,491.6,395.57
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,454.44,364.81
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,509.54,407.51
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,561.73,446.3
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,592.8,468.21
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,599.77,473.1
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,609.95,481.15
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,616.11,486.09
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,546.04,432.19
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,463.27,368.9
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,401.85,320.63
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,331.71,265.09
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,304.07,243.25
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,277.54,221.83
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,244.77,195.22
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,214.39,170.4
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,181.37,143.43
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,150.92,118.42
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,137.53,106.51
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,122.7,93.06
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,94.93,70.69
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,69.92,51.12
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,51.65,37.04
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,37.27,26.91
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,25.97,16.01
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,14.51,0.0
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,7.47,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,5.51,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,65.8,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,246.82,172.76
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,377.78,303.8
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,536.34,433.13
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,689.76,551.5
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,749.23,597.16
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,807.32,640.68
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,845.66,668.27
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,881.39,693.27
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,893.01,700.71
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,912.4,713.62
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,921.85,717.72
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,927.75,719.43
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,913.41,707.37
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,884.86,685.77
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,879.51,681.58
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,870.18,674.49
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,848.88,659.17
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,832.84,647.75
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,775.61,607.44
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,710.08,560.87
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,596.83,474.81
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,482.21,385.64
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,529.27,422.63
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,549.3,436.39
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,504.38,398.62
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,456.61,357.66
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,365.75,283.74
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,287.82,219.91
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,208.46,155.98
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,146.47,107.91
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,101.01,72.84
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,68.92,49.97
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,51.06,36.23
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,36.75,26.37
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,25.75,15.85
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,14.56,0.0
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,8.65,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,7.08,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,186.48,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,386.93,265.1
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,523.34,412.84
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,613.65,489.61
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,704.06,561.19
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,765.19,608.88
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,824.68,653.53
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,823.71,652.56
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,826.52,654.26
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,786.56,624.72
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,741.65,591.52
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,749.91,596.79
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,755.31,599.44
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,759.98,601.23
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,761.53,600.88
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,809.96,632.18
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,845.2,652.62
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,831.65,638.02
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,814.0,620.91
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,790.47,605.85
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,756.02,583.21
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,706.47,548.97
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,649.63,507.11
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,575.71,452.42
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,504.4,398.16
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,447.74,353.43
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,393.32,309.07
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,311.91,243.36
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,248.25,191.75
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,190.87,144.6
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,148.43,110.21
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,116.06,83.12
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,86.62,59.73
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,58.44,39.92
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,38.78,28.32
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,28.11,18.0
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,17.27,1.7
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,10.23,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,50.17,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,139.88,94.21
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,194.19,157.93
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,240.48,200.4
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,287.65,241.49
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,354.59,297.86
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,422.75,353.19
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,358.54,299.48
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,270.86,226.47
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,340.35,283.72
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,431.0,354.74
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,581.64,472.23
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,706.16,563.75
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,719.14,570.7
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,739.06,583.85
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,777.01,610.59
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,806.88,631.28
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,753.86,592.49
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,699.79,553.36
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,721.46,570.01
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,729.79,576.38
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,694.63,551.49
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,650.93,518.51
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,598.5,477.01
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,541.32,431.19
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,491.79,390.48
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,440.96,347.33
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,387.41,300.65
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,333.9,252.78
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,267.61,195.52
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,207.27,143.79
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,160.35,100.93
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,112.97,61.65
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,62.97,32.6
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,33.81,24.02
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,25.03,15.5
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,19.15,3.4
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,10.23,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,66.5,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,269.78,179.32
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,429.73,339.33
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,546.03,433.07
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,657.81,516.71
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,496.84,398.73
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,281.54,231.98
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,210.8,174.38
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,137.0,110.46
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,172.01,139.77
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,206.66,168.03
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,180.76,145.81
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,139.91,111.4
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,125.7,99.42
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,112.64,88.33
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,183.28,147.29
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,239.81,193.63
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,212.52,170.77
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,186.91,149.42
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,149.21,118.48
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,127.79,100.69
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,143.85,114.43
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,169.16,135.55
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,193.5,155.92
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,214.91,173.57
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,171.08,137.54
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,130.8,104.24
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,98.81,77.66
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,67.52,51.75
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,48.44,35.7
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,29.77,19.86
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,22.09,13.28
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,14.44,6.69
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,11.39,4.03
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,8.34,1.66
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,6.07,0.0
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,3.92,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,1.97,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,70.56,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,218.37,146.08
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,323.8,267.31
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,491.28,411.21
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,665.14,553.19
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,719.79,597.58
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,764.98,633.29
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,819.57,674.41
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,871.59,712.23
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,894.55,727.33
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,914.19,739.86
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,925.92,746.7
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,933.98,751.21
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,932.82,748.94
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,927.89,744.1
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,903.91,726.01
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,886.98,713.27
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,863.52,695.86
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,836.78,676.06
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,802.5,650.55
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,765.45,622.91
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,723.86,591.66
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,685.65,560.84
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,636.14,520.36
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,585.08,477.69
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,529.84,430.5
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,473.99,381.54
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,415.03,328.87
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,356.61,275.44
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,296.02,219.65
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,237.49,165.69
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,177.98,113.35
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,123.06,69.54
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,70.49,37.44
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,33.76,24.16
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,27.23,17.61
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,20.91,6.05
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,11.02,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,73.64,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,211.65,138.09
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,304.58,249.22
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,370.83,310.28
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,439.7,369.21
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,477.75,401.13
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,514.86,431.0
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,581.91,483.69
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,648.53,534.39
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,759.47,617.27
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,857.64,687.94
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,714.71,580.42
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,560.45,460.94
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,448.73,370.39
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,342.2,281.48
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,515.29,424.39
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,680.98,554.23
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,766.9,617.85
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,825.37,660.63
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,776.98,623.88
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,727.43,586.84
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,711.5,575.07
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,683.31,552.67
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,634.33,513.23
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,587.81,474.73
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,531.19,427.37
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,474.23,378.46
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,414.93,326.46
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,356.41,273.84
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,295.2,218.43
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,236.47,165.03
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,178.13,113.99
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,124.42,71.18
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,69.49,36.66
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,34.43,24.91
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,27.78,18.24
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,21.48,7.21
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,11.41,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,179.09,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,378.68,244.81
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,550.66,445.83
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,641.38,528.55
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,732.6,604.84
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,793.15,654.18
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,852.16,700.08
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,879.06,720.7
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,913.38,746.27
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,935.54,762.21
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,954.38,775.43
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,965.28,782.84
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,972.46,787.52
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,969.36,784.49
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,962.43,778.75
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,947.55,767.02
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,928.92,752.68
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,902.7,733.04
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,873.06,710.87
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,838.51,684.77
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,800.88,656.3
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,757.84,623.57
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,712.33,587.72
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,660.36,544.81
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,606.77,499.57
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,550.0,450.48
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,492.55,399.51
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,431.66,344.55
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,371.29,288.74
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,309.16,230.85
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,249.03,174.72
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,186.49,118.8
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,128.77,71.81
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,72.79,36.68
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,33.6,24.17
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,28.19,18.64
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,23.04,8.92
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,11.41,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,115.5,8.0,1.65,3.05,11.5,0.0,0.0
2018,12,28,7,30,231.0,16.0,1.8,3.9,23.0,199.99,0.0
2018,12,28,7,45,400.0,23.0,1.9,4.8,59.5,402.62,257.04
2018,12,28,8,0,569.0,30.0,2.0,5.7,96.0,579.3,467.17
2018,12,28,8,15,644.0,35.5,2.2,6.4,139.0,668.36,548.1
2018,12,28,8,30,719.0,41.0,2.4,7.1,182.0,758.13,622.3
2018,12,28,8,45,733.5,47.0,2.55,7.8,218.5,791.87,650.27
2018,12,28,9,0,748.0,53.0,2.7,8.5,255.0,823.16,674.61
2018,12,28,9,15,807.0,52.0,2.75,9.05,298.5,885.13,719.72
2018,12,28,9,30,866.0,51.0,2.8,9.6,342.0,933.35,752.9
2018,12,28,9,45,886.5,52.0,2.85,10.2,375.5,954.89,765.91
2018,12,28,10,0,907.0,53.0,2.9,10.8,409.0,973.14,776.46
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,981.0,778.97
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,985.13,778.89
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,981.57,773.99
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,974.12,766.59
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,957.71,754.36
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,937.57,739.69
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,911.78,720.56
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,882.48,699.06
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,845.3,672.68
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,805.33,644.17
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,759.57,611.46
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,711.82,575.78
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,661.4,535.36
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,609.33,492.66
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,551.62,444.53
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,493.33,394.53
2018,12,28,14,15,883.0,59.5,2.7,13.0,405.0,433.16,341.68
2018,12,28,14,30,866.0,58.0,2.6,12.8,374.0,373.43,287.77
2018,12,28,14,45,841.5,55.5,2.45,12.6,338.0,311.11,230.85
2018,12,28,15,0,817.0,53.0,2.3,12.4,302.0,250.16,174.9
2018,12,28,15,15,779.0,50.0,2.3,12.4,261.0,188.58,120.44
2018,12,28,15,30,741.0,47.0,2.3,12.4,220.0,131.12,73.88
2018,12,28,15,45,681.0,42.5,1.75,10.55,177.5,75.53,38.86
2018,12,28,16,0,621.0,38.0,1.2,8.7,135.0,35.31,25.98
2018,12,28,16,15,517.0,32.0,1.2,8.2,95.5,29.51,20.09
2018,12,28,16,30,413.0,26.0,1.2,7.7,56.0,23.95,10.39
2018,12,28,16,45,225.0,15.0,1.25,7.2,29.5,11.8,0.0
2018,12,28,17,0,37.0,4.0,1.3,6.7,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.25,6.6,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
