Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,19,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,29,7,15,18.5,5.5,0.5,6.6,6.0,0.0,0.0
2018,12,29,7,30,37.0,11.0,0.5,7.1,12.0,38.64,0.0
2018,12,29,7,45,194.5,24.5,0.45,7.6,45.0,240.58,149.77
2018,12,29,8,0,352.0,38.0,0.4,8.1,78.0,409.52,327.68
2018,12,29,8,15,451.0,42.0,0.55,8.75,116.0,512.88,415.85
2018,12,29,8,30,550.0,46.0,0.7,9.4,154.0,617.53,499.37
2018,12,29,8,45,453.5,68.5,0.8,10.1,170.5,564.28,460.91
2018,12,29,9,0,357.0,91.0,0.9,10.8,187.0,501.0,413.83
2018,12,29,9,15,556.0,77.0,1.15,11.4,252.0,683.98,555.01
2018,12,29,9,30,755.0,63.0,1.4,12.0,317.0,853.49,677.0
2018,12,29,9,45,811.0,59.5,1.6,12.6,356.5,903.72,710.55
2018,12,29,10,0,867.0,56.0,1.8,13.2,396.0,938.99,734.53
2018,12,29,10,15,880.5,58.0,1.85,13.55,423.5,948.53,739.33
2018,12,29,10,30,894.0,60.0,1.9,13.9,451.0,954.43,741.92
2018,12,29,10,45,902.5,61.0,1.95,14.25,471.5,950.4,737.78
2018,12,29,11,0,911.0,62.0,2.0,14.6,492.0,942.67,731.32
2018,12,29,11,15,915.5,62.5,2.0,14.8,505.0,926.87,719.27
2018,12,29,11,30,920.0,63.0,2.0,15.0,518.0,907.5,704.99
2018,12,29,11,45,921.0,64.0,2.0,15.15,523.5,882.23,686.86
2018,12,29,12,0,922.0,65.0,2.0,15.3,529.0,853.67,666.55
2018,12,29,12,15,919.0,65.5,2.05,15.45,527.0,818.13,641.79
2018,12,29,12,30,916.0,66.0,2.1,15.6,525.0,779.85,614.97
2018,12,29,12,45,910.0,66.0,2.1,15.7,515.0,736.26,583.84
2018,12,29,13,0,904.0,66.0,2.1,15.8,505.0,690.57,549.89
2018,12,29,13,15,895.5,65.5,2.15,15.8,488.0,640.84,511.38
2018,12,29,13,30,887.0,65.0,2.2,15.8,471.0,589.7,470.68
2018,12,29,13,45,873.5,64.5,2.25,15.8,447.0,534.74,425.78
2018,12,29,14,0,860.0,64.0,2.3,15.8,423.0,479.34,379.1
2018,12,29,14,15,841.5,62.0,2.1,15.55,392.5,421.56,328.86
2018,12,29,14,30,823.0,60.0,1.9,15.3,362.0,362.33,276.27
2018,12,29,14,45,797.0,57.5,1.75,15.05,326.5,301.38,221.63
2018,12,29,15,0,771.0,55.0,1.6,14.8,291.0,242.61,168.56
2018,12,29,15,15,732.5,51.5,1.6,14.8,251.5,183.13,116.7
2018,12,29,15,30,694.0,48.0,1.6,14.8,212.0,127.89,72.32
2018,12,29,15,45,633.5,43.5,1.3,13.3,171.0,74.99,38.92
2018,12,29,16,0,573.0,39.0,1.0,11.8,130.0,35.86,26.15
2018,12,29,16,15,470.0,32.5,1.05,11.45,91.5,27.32,17.98
2018,12,29,16,30,367.0,26.0,1.1,11.1,53.0,21.81,9.37
2018,12,29,16,45,211.0,16.0,1.1,10.75,29.0,12.59,0.0
2018,12,29,17,0,55.0,6.0,1.1,10.4,5.0,0.0,0.0
2018,12,29,17,15,27.5,3.0,1.1,10.35,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,7,15,71.0,7.5,1.35,6.75,9.5,0.0,0.0
2018,12,30,7,30,142.0,15.0,1.5,7.4,19.0,126.77,0.0
2018,12,30,7,45,262.0,25.5,1.6,8.1,49.5,299.35,183.98
2018,12,30,8,0,382.0,36.0,1.7,8.8,80.0,433.92,350.27
2018,12,30,8,15,384.5,47.5,1.85,9.05,107.5,458.98,380.48
2018,12,30,8,30,387.0,59.0,2.0,9.3,135.0,478.36,400.83
2018,12,30,8,45,399.5,72.0,2.15,9.6,165.5,512.35,430.59
2018,12,30,9,0,412.0,85.0,2.3,9.9,196.0,544.94,457.6
2018,12,30,9,15,403.5,99.5,2.3,10.1,221.5,557.67,467.44
2018,12,30,9,30,395.0,114.0,2.3,10.3,247.0,568.06,474.85
2018,12,30,9,45,415.0,123.0,2.35,10.55,275.0,597.0,496.69
2018,12,30,10,0,435.0,132.0,2.4,10.8,303.0,624.1,516.57
2018,12,30,10,15,618.5,107.5,2.35,11.1,368.5,776.82,630.52
2018,12,30,10,30,802.0,83.0,2.3,11.4,434.0,908.03,722.42
2018,12,30,10,45,841.0,78.0,2.3,11.7,461.5,926.37,732.3
2018,12,30,11,0,880.0,73.0,2.3,12.0,489.0,929.26,732.51
2018,12,30,11,15,894.0,72.5,2.3,12.3,505.0,921.3,725.39
2018,12,30,11,30,908.0,72.0,2.3,12.6,521.0,909.48,715.83
2018,12,30,11,45,914.0,71.0,2.3,12.85,527.5,886.21,698.47
2018,12,30,12,0,920.0,70.0,2.3,13.1,534.0,859.45,678.86
2018,12,30,12,15,920.0,69.5,2.35,13.3,532.5,825.11,654.41
2018,12,30,12,30,920.0,69.0,2.4,13.5,531.0,787.85,627.78
2018,12,30,12,45,915.5,69.0,2.5,13.7,521.5,745.16,597.33
2018,12,30,13,0,911.0,69.0,2.6,13.9,512.0,700.2,563.78
2018,12,30,13,15,903.0,67.5,2.75,14.0,494.5,649.33,524.09
2018,12,30,13,30,895.0,66.0,2.9,14.1,477.0,596.99,482.03
2018,12,30,13,45,883.5,64.5,3.05,14.15,453.0,541.6,436.27
2018,12,30,14,0,872.0,63.0,3.2,14.2,429.0,485.59,388.47
2018,12,30,14,15,853.5,61.5,3.15,14.05,398.5,426.27,336.49
2018,12,30,14,30,835.0,60.0,3.1,13.9,368.0,368.26,284.19
2018,12,30,14,45,808.0,58.0,3.05,13.8,332.5,306.75,228.25
2018,12,30,15,0,781.0,56.0,3.0,13.7,297.0,247.5,173.99
2018,12,30,15,15,743.0,52.5,3.0,13.7,257.0,187.4,120.83
2018,12,30,15,30,705.0,49.0,3.0,13.7,217.0,131.48,75.25
2018,12,30,15,45,641.5,44.5,2.2,12.25,175.0,77.59,40.65
2018,12,30,16,0,578.0,40.0,1.4,10.8,133.0,36.76,27.08
2018,12,30,16,15,439.5,34.5,1.35,10.25,92.5,28.81,19.42
2018,12,30,16,30,301.0,29.0,1.3,9.7,52.0,24.16,11.67
2018,12,30,16,45,176.5,17.5,1.3,9.1,28.5,13.77,0.0
2018,12,30,17,0,52.0,6.0,1.3,8.5,5.0,0.0,0.0
2018,12,30,17,15,26.0,3.0,1.3,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,1.95,5.8,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.2,6.4,16.0,96.77,0.0
2018,12,31,7,45,270.0,23.5,2.45,7.05,49.5,304.15,185.96
2018,12,31,8,0,433.0,34.0,2.7,7.7,83.0,476.25,386.78
2018,12,31,8,15,444.5,44.0,2.9,8.1,113.0,509.04,424.27
2018,12,31,8,30,456.0,54.0,3.1,8.5,143.0,541.27,455.3
2018,12,31,8,45,444.5,67.5,3.3,8.9,170.5,554.56,468.62
2018,12,31,9,0,433.0,81.0,3.5,9.3,198.0,559.12,473.4
2018,12,31,9,15,482.0,88.0,3.6,9.75,235.5,617.32,519.69
2018,12,31,9,30,531.0,95.0,3.7,10.2,273.0,683.8,570.81
2018,12,31,9,45,698.0,78.5,3.75,10.6,337.5,826.4,678.35
2018,12,31,10,0,865.0,62.0,3.8,11.0,402.0,946.68,764.73
2018,12,31,10,15,898.0,60.5,3.9,11.25,434.5,970.2,779.63
2018,12,31,10,30,931.0,59.0,4.0,11.5,467.0,989.94,792.53
2018,12,31,10,45,940.0,59.5,4.1,11.75,488.0,985.48,788.04
2018,12,31,11,0,949.0,60.0,4.2,12.0,509.0,977.18,781.03
2018,12,31,11,15,955.0,60.5,4.25,12.1,523.0,962.25,769.77
2018,12,31,11,30,961.0,61.0,4.3,12.2,537.0,943.52,755.93
2018,12,31,11,45,963.5,60.5,4.4,12.25,543.0,916.72,736.86
2018,12,31,12,0,966.0,60.0,4.5,12.3,549.0,886.46,715.25
2018,12,31,12,15,963.0,61.5,4.5,12.3,547.5,850.93,689.07
2018,12,31,12,30,960.0,63.0,4.5,12.3,546.0,812.44,660.64
2018,12,31,12,45,953.0,64.0,4.55,12.3,536.5,767.71,627.65
2018,12,31,13,0,946.0,65.0,4.6,12.3,527.0,720.77,591.9
2018,12,31,13,15,938.5,64.5,4.65,12.25,510.0,669.82,550.64
2018,12,31,13,30,931.0,64.0,4.7,12.2,493.0,617.24,506.99
2018,12,31,13,45,919.5,62.5,4.7,12.15,468.5,560.07,458.3
2018,12,31,14,0,908.0,61.0,4.7,12.1,444.0,502.19,407.66
2018,12,31,14,15,891.5,59.0,4.6,11.95,413.0,441.26,353.11
2018,12,31,14,30,875.0,57.0,4.5,11.8,382.0,380.72,297.52
2018,12,31,14,45,851.5,55.0,4.4,11.6,346.0,318.7,239.92
2018,12,31,15,0,828.0,53.0,4.3,11.4,310.0,257.7,183.0
2018,12,31,15,15,792.0,50.0,4.3,11.4,269.5,195.6,127.04
2018,12,31,15,30,756.0,47.0,4.3,11.4,229.0,137.36,78.69
2018,12,31,15,45,501.0,44.5,2.5,13.6,155.5,67.67,36.07
2018,12,31,16,0,246.0,42.0,0.7,15.8,82.0,31.8,22.22
2018,12,31,16,15,165.5,35.5,0.65,15.4,59.0,26.66,17.22
2018,12,31,16,30,85.0,29.0,0.6,15.0,36.0,21.64,10.05
2018,12,31,16,45,58.5,16.5,0.6,14.55,20.0,12.98,0.0
2018,12,31,17,0,32.0,4.0,0.6,14.1,4.0,3.15,0.0
2018,12,31,17,15,16.0,2.0,0.5,13.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
